Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,15.88,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,38.48,21.93
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,80.6,63.18
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,115.91,95.87
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,147.06,124.27
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,179.38,153.17
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,208.69,178.79
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,238.91,204.57
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,265.38,226.55
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,292.17,248.36
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,354.9,301.37
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,439.3,370.3
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,462.85,387.31
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,485.85,404.02
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,492.91,408.63
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,478.16,396.63
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,374.09,310.9
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,247.22,204.46
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,283.7,235.78
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,320.61,266.55
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,247.22,205.15
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,159.87,131.23
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,179.24,148.25
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,198.86,165.16
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,247.1,206.48
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,276.54,231.85
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,178.38,149.18
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,79.41,63.67
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,72.68,58.08
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,66.03,52.38
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,57.96,45.49
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,49.96,38.55
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,41.8,31.3
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,33.9,24.2
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,25.59,16.72
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,17.31,9.17
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,10.7,2.33
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.27,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.13,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,91.35,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,232.07,157.02
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,317.49,260.29
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,410.05,345.52
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,483.32,411.61
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,560.57,478.54
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,625.71,530.61
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,692.01,579.94
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,742.48,615.67
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,799.07,654.86
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,844.94,685.42
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,888.96,713.88
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,926.09,736.33
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,960.55,756.55
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,987.39,774.19
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,1010.95,789.68
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,1026.98,800.13
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,1039.37,808.3
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,1044.41,813.09
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,1045.66,815.55
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,1039.98,811.98
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,1030.54,806.01
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,1013.35,795.53
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,992.62,782.74
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,964.77,765.59
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,933.83,746.11
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,895.37,719.37
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,854.5,690.71
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,805.5,656.15
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,755.12,619.91
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,696.74,575.86
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,644.36,535.34
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,573.79,478.7
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,505.38,420.48
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,422.63,350.09
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,345.72,280.52
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,243.61,173.9
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,131.18,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,57.54,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,97.8,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,246.81,166.46
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,333.24,272.86
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,426.42,358.17
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,499.79,423.75
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,576.9,489.64
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,569.14,484.79
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,557.32,475.48
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,572.2,486.81
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,575.06,487.85
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,689.05,575.88
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,794.6,653.12
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,809.3,660.03
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,825.87,669.29
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,923.35,739.48
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,1015.49,803.32
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,1029.61,810.64
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,1040.03,816.47
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,942.97,748.18
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,821.66,661.84
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,847.76,681.52
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,869.57,696.59
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,835.48,672.06
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,799.13,646.32
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,759.78,617.07
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,718.92,586.55
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,690.4,565.96
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,659.82,543.5
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,620.13,513.19
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,579.37,481.69
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,531.93,444.29
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,484.31,405.76
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,494.42,412.85
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,490.15,405.96
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,407.35,335.36
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,330.42,266.6
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,180.79,130.21
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.19,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.1,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,84.53,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,221.69,149.79
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,308.0,255.28
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,395.2,338.4
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,258.25,225.37
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,49.2,38.4
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,59.12,47.48
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,69.1,56.4
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,91.8,76.39
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,115.02,96.59
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,86.85,71.61
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,62.22,49.75
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,120.69,101.58
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,184.58,157.27
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,114.49,95.8
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,53.06,41.39
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,206.6,177.78
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,393.04,336.16
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,246.84,210.87
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,115.13,95.21
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,218.19,185.99
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,314.16,268.75
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,427.11,367.92
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,536.64,462.26
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,445.11,384.91
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,376.42,325.79
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,274.0,237.67
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,193.79,166.74
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,178.6,153.77
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,163.79,140.91
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,436.36,386.5
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,632.07,552.77
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,562.51,491.21
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,494.81,430.12
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,411.19,353.47
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,333.25,279.23
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,242.54,183.22
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,141.09,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,55.53,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,101.91,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,256.27,175.53
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,343.49,287.71
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,437.27,377.24
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,511.82,447.57
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,590.16,518.56
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,650.0,569.3
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,715.79,621.68
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,771.63,664.38
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,826.75,705.37
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,873.61,738.67
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,918.43,769.74
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,955.95,796.15
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,990.57,820.18
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,1016.92,837.95
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,1039.8,853.23
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,1055.68,863.47
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,1067.77,871.14
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,1072.83,873.93
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,1073.96,874.13
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,1068.7,869.97
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,1059.54,863.25
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,1042.97,851.39
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,1022.73,837.08
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,994.52,817.57
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,963.08,795.71
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,924.4,767.9
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,883.14,737.97
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,834.66,702.56
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,784.58,665.28
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,726.29,619.12
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,667.74,571.84
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,598.12,515.18
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,534.91,459.46
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,453.67,386.8
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,377.52,315.23
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,277.1,212.83
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,179.44,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,71.47,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,87.7,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,223.17,151.95
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,309.73,258.27
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,403.65,346.34
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,477.84,414.26
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,556.08,482.74
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,621.61,537.17
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,688.31,588.52
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,745.32,631.75
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,801.73,673.35
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,840.59,700.16
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,885.36,730.9
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,922.4,754.55
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,956.78,775.94
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,983.83,791.06
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,1007.64,803.72
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,1023.51,811.57
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,1035.77,817.09
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,1040.73,818.23
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,1041.95,816.99
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,1035.79,811.91
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,1025.93,804.59
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,1009.04,792.69
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,988.7,778.64
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,960.82,758.2
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,929.97,735.86
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,890.81,710.23
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,849.34,682.73
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,808.7,654.27
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,758.06,618.0
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,698.15,575.14
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,638.24,531.01
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,566.67,474.86
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,497.35,417.14
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,414.92,347.23
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,338.05,278.45
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,243.67,186.55
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,145.13,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,55.06,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,17.85,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,50.33,30.43
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,89.08,71.33
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,128.06,107.95
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,162.62,139.86
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,198.69,172.47
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,231.68,201.72
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,266.27,231.63
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,267.78,231.53
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,266.79,229.09
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,300.63,257.68
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,335.45,286.52
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,285.94,243.06
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,251.9,212.5
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,250.0,210.54
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,248.09,208.43
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,362.62,304.65
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,458.64,382.13
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,459.38,381.63
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,459.61,381.57
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,414.15,343.97
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,348.12,289.96
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,690.75,569.42
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,962.44,763.87
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,936.19,743.25
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,906.94,724.55
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,868.21,696.9
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,827.24,667.57
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,780.03,634.0
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,731.34,598.84
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,672.13,554.91
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,613.01,510.01
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,547.6,457.78
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,479.88,401.32
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,398.83,333.32
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,323.9,267.01
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,229.78,177.44
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,137.29,2.78
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,51.38,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.55,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,10.7,2.02
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,20.63,12.12
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,30.6,21.35
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,41.89,31.68
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,53.29,42.04
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,64.74,52.31
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,76.25,62.52
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,89.44,73.96
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,102.75,85.34
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,89.21,73.32
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,76.88,62.42
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,43.05,32.52
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,10.72,3.87
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,24.79,16.33
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,38.91,28.74
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,69.36,55.32
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,103.26,84.58
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,98.38,80.28
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,93.6,76.17
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,87.97,71.2
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,82.42,66.32
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,105.43,86.21
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,129.87,107.2
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,111.04,91.13
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,92.69,75.47
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,65.15,51.67
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,40.54,30.21
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,37.2,27.34
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,33.87,24.45
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,305.58,267.16
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,526.7,449.58
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,456.13,388.39
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,387.65,329.77
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,311.64,262.94
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,242.86,200.66
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,161.87,124.95
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,80.3,10.56
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,26.59,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.46,6.82
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,36.91,25.88
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,55.65,43.02
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,77.92,63.13
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,110.18,91.78
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,132.67,111.77
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,156.11,132.32
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,122.39,102.31
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,100.55,82.45
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,105.01,86.19
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,109.66,90.03
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,140.22,116.14
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,171.8,142.71
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,120.4,98.68
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,73.28,58.0
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,145.35,120.27
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,243.92,203.03
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,216.74,179.97
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,209.91,174.2
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,156.66,128.99
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,106.18,85.73
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,216.13,180.49
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,320.48,267.66
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,384.23,321.12
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,425.34,356.09
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,283.19,237.86
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,119.59,97.62
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,109.27,89.25
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,99.08,80.66
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,87.42,70.86
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,75.88,61.01
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,63.35,50.04
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,50.88,39.0
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,38.42,27.86
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,26.44,17.09
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,16.91,8.23
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.4,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.84,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,83.3,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,214.12,141.82
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,298.35,240.67
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,390.45,325.46
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,462.78,390.6
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,539.19,456.67
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,603.26,510.95
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,668.55,562.76
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,480.78,408.59
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,216.95,181.39
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,551.59,468.56
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,866.86,715.7
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,526.07,444.98
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,84.76,66.87
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,387.68,328.95
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,681.84,568.81
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,844.78,696.81
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,992.35,807.94
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,679.36,566.71
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,300.8,249.84
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,213.58,176.97
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,118.91,96.05
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,102.88,82.73
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,87.26,69.61
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,539.23,460.74
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,893.01,739.96
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,855.38,710.35
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,815.51,681.03
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,773.49,648.81
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,729.49,614.71
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,671.76,569.8
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,619.06,528.07
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,556.02,475.41
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,494.3,421.86
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,415.13,351.77
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,341.56,284.19
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,251.37,198.64
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,164.19,61.72
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,61.79,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,102.04,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,257.65,177.66
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,344.21,284.61
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,438.01,372.29
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,511.8,440.41
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,589.16,508.85
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,648.79,558.26
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,714.12,608.58
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,770.12,651.38
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,825.22,692.59
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,816.56,684.25
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,792.02,664.45
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,884.65,732.93
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,987.87,805.99
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,1014.36,822.05
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,1037.4,836.54
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,1053.63,846.27
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,1066.05,853.5
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,985.04,795.82
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,893.53,730.28
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,982.12,796.68
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,1059.73,852.3
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,1043.8,840.59
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,1024.18,827.42
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,996.82,808.79
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,966.16,787.81
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,928.38,761.07
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,887.96,732.23
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,840.6,697.87
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,791.52,661.72
