Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.46,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,4.92,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,9.03,2.37
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,13.16,6.25
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,17.7,10.5
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,22.25,14.73
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,26.4,18.55
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,30.55,22.33
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,60.7,49.73
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,95.03,80.61
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,93.67,79.2
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,92.58,78.07
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,139.02,119.75
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,187.86,163.07
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,128.61,110.12
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,74.02,60.99
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,94.63,79.37
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,115.93,98.23
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,88.94,74.19
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,63.96,51.88
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,90.33,75.45
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,118.81,100.79
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,74.42,61.29
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,34.78,25.77
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,41.83,32.18
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,48.9,38.6
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,54.73,43.83
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,60.56,49.08
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,71.54,59.06
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,83.95,70.35
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,75.42,62.79
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,66.95,55.24
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,57.09,46.44
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,47.29,37.58
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,38.05,29.05
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,28.91,20.52
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,20.2,12.36
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,11.52,4.07
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,5.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,11.97,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,26.19,16.0
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,49.47,38.2
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,79.69,66.14
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,105.74,90.4
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,132.64,115.23
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,156.5,136.8
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,181.26,158.82
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,156.08,135.51
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,118.7,101.08
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,112.14,94.9
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,106.23,89.31
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,63.08,50.84
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,24.8,16.6
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,107.66,90.67
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,203.46,174.64
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,186.02,158.92
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,168.85,143.59
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,196.5,168.01
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,224.73,192.79
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,256.97,220.77
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,269.29,231.62
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,212.32,182.1
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,177.56,151.53
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,172.34,147.42
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,167.27,143.41
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,222.42,193.12
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,261.73,228.59
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,305.74,269.19
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,328.81,291.48
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,299.08,265.43
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,270.06,239.82
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,432.47,386.76
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,545.99,484.87
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,467.94,413.37
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,394.21,344.31
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,306.92,262.31
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,229.07,183.82
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,105.89,23.38
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,117.98,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,263.54,207.6
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,345.33,294.27
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,436.15,379.43
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,511.82,448.89
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,591.19,518.52
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,658.51,574.49
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,726.54,626.52
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,785.67,670.61
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,843.8,712.75
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,884.77,738.79
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,931.16,767.93
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,970.61,792.73
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,1007.1,814.69
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,1035.8,831.27
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,1061.0,845.11
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,1079.11,852.32
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,1093.37,856.76
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,1100.43,857.35
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,1103.52,855.44
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,954.87,751.79
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,773.36,622.14
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,931.88,738.4
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,1052.74,818.26
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,1025.56,796.18
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,1005.21,781.37
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,966.94,754.59
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,925.85,726.1
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,876.69,692.9
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,825.67,658.05
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,768.43,619.2
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,710.33,578.76
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,641.82,528.86
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,574.32,475.95
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,497.23,414.25
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,423.69,352.16
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,336.11,275.35
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,256.85,199.9
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,120.5,40.51
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,30.26,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,67.99,50.27
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,104.09,85.49
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,141.99,120.71
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,176.8,152.9
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,213.03,185.71
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,246.3,215.26
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,280.87,245.31
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,330.07,287.12
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,398.09,343.23
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,389.26,334.23
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,394.55,336.97
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,510.73,433.24
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,614.14,516.04
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,693.61,576.84
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,753.8,622.5
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,781.87,643.09
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,808.11,662.02
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,870.76,708.06
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,921.5,744.47
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,924.94,745.19
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,925.1,744.18
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,896.58,723.44
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,865.43,701.09
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,850.57,691.18
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,832.46,678.79
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,789.11,647.64
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,744.47,615.44
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,655.27,547.42
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,564.69,475.45
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,519.91,440.71
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,475.5,405.14
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,426.79,365.52
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,378.87,325.35
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,323.85,278.0
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,271.67,231.45
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,211.02,176.3
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,156.18,123.82
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,74.27,30.56
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,84.74,0.65
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,185.15,143.95
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,260.99,218.07
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,346.92,296.29
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,419.64,361.43
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,497.05,428.21
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,564.46,484.22
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,633.8,539.73
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,692.43,584.26
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,750.94,626.8
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,692.55,579.87
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,618.36,519.04
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,653.89,545.75
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,688.31,570.38
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,768.42,631.11
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,860.78,697.54
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,863.73,697.36
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,863.03,695.44
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,861.33,693.26
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,856.59,689.01
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,873.14,700.86
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,886.23,710.09
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,867.82,695.05
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,846.74,678.42
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,826.51,662.89
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,803.59,645.45
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,742.33,601.34
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,674.93,552.08
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,562.96,465.57
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,441.85,369.62
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,395.24,333.07
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,337.68,286.36
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,299.53,255.4
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,261.97,223.93
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,218.09,185.97
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,176.2,148.76
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,130.85,107.76
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,88.38,68.44
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,40.4,17.16
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,30.56,0.0
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,67.94,50.4
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,106.93,87.2
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,148.31,125.07
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,192.5,165.06
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,240.05,207.35
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,294.21,254.73
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,339.31,293.76
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,399.49,344.69
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,463.3,397.56
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,466.18,397.78
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,465.25,394.97
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,577.08,487.51
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,717.78,598.14
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,606.18,505.53
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,487.94,407.09
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,592.62,491.71
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,677.82,557.99
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,821.15,668.97
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,951.44,762.58
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,952.12,761.82
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,956.52,765.22
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,940.55,753.67
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,921.42,740.18
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,870.89,703.89
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,812.79,661.94
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,809.39,661.41
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,800.32,656.23
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,656.58,547.46
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,498.18,420.69
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,457.13,388.72
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,416.88,356.0
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,375.84,322.3
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,334.83,287.67
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,298.62,255.8
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,251.33,213.61
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,199.38,166.29
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,151.29,120.61
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,73.62,40.0
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,8.54,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,61.98,11.95
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,131.82,103.03
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,174.0,145.32
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,229.76,196.81
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,280.01,241.82
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,333.27,287.65
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,401.39,344.42
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,461.29,392.68
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,447.19,378.8
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,443.13,372.85
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,452.59,378.38
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,459.22,381.33
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,508.41,419.16
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,558.84,456.67
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,580.2,473.1
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,600.54,489.08
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,609.82,497.04
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,617.76,504.05
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,580.6,473.99
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,520.02,426.46
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,475.93,391.43
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,431.6,355.65
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,581.56,478.29
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,726.47,590.31
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,783.32,634.15
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,842.32,677.83
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,807.31,650.79
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,770.3,623.39
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,625.51,515.04
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,482.74,402.54
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,441.92,371.97
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,402.03,340.43
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,362.5,308.77
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,323.11,276.23
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,275.78,235.9
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,230.31,195.82
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,180.45,150.52
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,143.35,114.59
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,71.7,42.11
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,9.39,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,108.11,33.33
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,236.18,186.18
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,313.68,262.02
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,396.48,338.48
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,470.89,405.02
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,549.59,472.47
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,616.0,528.64
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,683.63,583.19
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,743.29,629.61
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,802.49,674.93
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,626.6,533.01
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,391.83,332.97
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,501.18,425.01
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,597.15,503.28
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,831.71,691.12
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,1026.79,835.82
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,1047.31,848.75
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,1064.18,860.39
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,1071.77,864.96
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,1075.46,866.95
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,1073.93,865.87
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,1068.46,862.18
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,1054.76,852.23
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,1037.3,839.77
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,1012.66,822.68
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,984.6,803.17
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,949.47,778.58
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,911.47,751.78
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,866.8,718.8
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,820.03,683.98
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,772.62,647.91
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,716.3,605.03
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,652.66,554.47
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,589.4,501.26
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,515.15,438.54
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,443.97,375.91
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,361.69,301.85
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,286.33,230.57
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,185.94,121.42
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,86.66,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,110.28,42.1
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,241.28,190.74
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,318.37,265.1
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,404.37,342.89
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,476.86,407.07
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,553.32,471.83
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,618.41,525.89
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,684.57,577.41
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,743.03,620.53
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,793.29,656.49
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,840.73,690.19
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,886.27,722.05
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,926.02,749.33
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,963.06,774.51
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,992.25,794.51
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,1018.11,812.24
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,1036.22,823.1
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,1050.63,831.52
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,1058.39,836.49
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,1062.25,838.99
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,1059.05,835.7
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,1051.95,829.94
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,1037.9,820.56
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,1020.14,808.77
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,995.25,792.05
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,967.01,773.03
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,932.41,748.3
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,895.03,721.55
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,849.96,689.39
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,802.92,655.51
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,748.89,615.81
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,700.6,579.86
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,634.06,528.95
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,568.71,475.88
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,495.84,416.44
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,426.17,356.97
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,342.62,283.27
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,266.77,213.3
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,175.98,118.57
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,75.92,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,98.6,43.29
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,210.01,166.16
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,284.96,237.18
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,369.53,313.55
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,441.29,377.17
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,517.73,442.32
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,582.61,495.97
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,649.19,548.84
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,705.67,590.12
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,766.65,633.85
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,815.86,668.88
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,863.43,702.29
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,904.85,729.82
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,943.9,755.35
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,887.55,712.34
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,812.98,656.35
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,846.98,681.01
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,878.66,703.07
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,865.15,691.87
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,840.13,672.68
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,814.98,653.93
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,787.3,632.31
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,912.09,726.09
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,999.39,788.61
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,909.29,724.27
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,801.83,646.81
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,789.49,638.6
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,772.8,626.64
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,724.16,590.54
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,674.85,553.75
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,621.52,514.21
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,568.48,473.08
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,513.04,428.64
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,458.26,383.53
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,437.99,366.05
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,411.27,341.13
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,326.69,266.88
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,250.72,197.98
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,159.56,108.68
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,60.81,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,85.41,40.48
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,182.6,142.09
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,254.02,207.87
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,335.04,279.84
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,407.64,343.26
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,485.74,409.16
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,334.83,283.55
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,107.55,86.76
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,429.46,363.22
