Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,734.83,602.36
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,592.77,487.36
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,395.69,324.58
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,467.44,382.46
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,562.48,455.61
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,765.89,614.95
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,961.29,755.84
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,980.35,766.62
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,996.04,776.46
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,1004.36,782.33
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,1009.07,785.9
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,1006.91,783.75
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,1001.12,779.25
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,987.28,769.93
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,970.0,758.36
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,944.59,741.49
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,916.18,722.49
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,708.72,569.84
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,498.84,403.72
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,642.2,521.77
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,751.75,606.14
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,696.95,565.5
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,645.98,528.06
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,582.34,478.29
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,520.16,427.8
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,447.81,368.62
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,379.46,310.68
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,299.2,241.35
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,227.27,177.31
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,122.96,84.1
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,20.9,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,98.9,52.76
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,178.13,140.1
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,246.77,203.56
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,326.82,275.0
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,395.55,335.41
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,468.89,397.7
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,532.53,449.95
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,598.17,502.05
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,391.33,331.01
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,106.56,85.73
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,117.11,94.84
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,127.77,103.62
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,149.3,121.41
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,171.31,139.38
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,147.68,119.38
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,124.9,100.12
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,161.0,130.1
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,198.33,160.59
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,178.8,144.22
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,159.62,128.25
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,150.21,120.49
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,140.95,112.84
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,151.46,121.69
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,162.19,130.7
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,142.61,114.55
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,123.41,98.7
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,130.73,104.99
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,138.46,111.61
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,125.2,100.74
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,112.09,89.96
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,101.6,81.47
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,91.2,72.96
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,298.88,253.39
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,463.08,387.07
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,392.68,327.49
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,327.06,271.62
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,257.26,210.54
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,194.35,154.06
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,103.4,72.83
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.74,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.05,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.15,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.21,1.42
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,10.69,3.59
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,13.17,5.73
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.11,3.93
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.06,2.13
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.11
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.07,2.08
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,28.1,18.26
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,47.23,34.39
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,62.68,47.21
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,78.48,60.22
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,68.14,51.5
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,58.12,43.09
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,66.07,49.57
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,74.03,56.03
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,60.65,44.91
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,47.3,33.83
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,34.4,23.04
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,21.53,12.29
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,56.89,41.67
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,93.74,72.11
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,97.98,75.66
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,102.33,79.33
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,91.35,70.39
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,80.5,61.54
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,61.4,45.8
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,43.05,30.57
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,39.29,27.57
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,35.54,24.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,31.38,21.06
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,27.23,17.56
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,22.67,13.68
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,18.11,9.75
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,13.98,6.15
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.86,2.53
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.15,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,16.52,5.65
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,29.29,19.06
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,46.85,34.83
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,64.18,50.3
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,82.57,66.44
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,101.32,82.63
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,119.59,98.37
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,138.46,114.44
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,341.09,288.75
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,538.49,449.38
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,593.29,490.99
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,649.15,533.72
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,572.22,470.79
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,486.77,400.73
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,480.75,394.97
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,473.0,387.4
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,342.47,281.21
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,213.18,173.4
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,364.39,299.21
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,520.97,422.42
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,502.91,406.38
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,484.36,391.25
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,388.98,316.29
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,316.39,257.73
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,341.05,279.18
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,364.78,299.35
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,297.62,245.19
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,232.87,192.08
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,181.36,149.51
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,148.26,121.68
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,133.67,109.51
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,119.46,97.56
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,105.1,85.49
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,90.86,73.38
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,75.66,60.41
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,60.51,47.25
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,45.36,33.88
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,30.15,20.31
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,18.58,9.49
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.4,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.84,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,58.9,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,161.87,106.16
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,267.23,216.83
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,340.88,288.64
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,427.52,369.46
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,503.75,438.72
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,584.12,509.0
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,651.25,566.49
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,719.24,621.17
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,774.18,662.34
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,834.94,707.16
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,884.92,742.24
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,932.78,775.07
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,974.24,803.01
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1012.83,828.53
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1043.06,849.28
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1069.72,867.51
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1089.41,879.13
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1105.17,888.08
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,1112.89,891.87
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,1116.48,892.92
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,1114.77,891.07
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,1108.91,886.53
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,1094.45,875.92
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,1076.03,862.75
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,1050.71,843.3
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,1021.77,821.47
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,986.17,797.46
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,947.52,771.14
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,901.13,737.58
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,852.53,702.17
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,797.49,661.69
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,741.29,619.71
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,682.33,574.07
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,617.14,520.87
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,543.82,460.46
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,473.05,399.64
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,390.27,326.13
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,313.92,255.61
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,220.33,167.57
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,135.07,18.14
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,50.52,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,81.14,53.84
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,158.08,128.15
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,208.49,175.93
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,263.73,226.69
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,312.04,269.65
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,362.46,312.7
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,416.0,356.66
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,471.47,400.43
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,576.87,482.43
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,685.35,560.74
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,610.26,498.32
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,510.18,416.84
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,642.43,519.6
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,763.91,606.97
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,920.05,713.93
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,1051.36,799.17
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,988.66,755.95
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,914.11,707.33
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,1009.55,773.66
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,1097.0,830.58
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,1093.19,826.4
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,1085.39,821.36
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,1071.31,812.72
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,1053.4,801.82
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,1026.76,785.29
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,996.81,766.68
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,961.29,745.62
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,932.21,728.84
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,822.75,653.93
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,721.84,583.68
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,725.15,587.79
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,725.48,588.14
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,660.66,539.77
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,596.3,489.43
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,523.04,431.64
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,452.55,373.56
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,370.86,303.43
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,293.29,234.55
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,202.56,152.88
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,119.44,31.64
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,43.08,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.11,3.0
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,18.96,10.93
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,28.08,19.41
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,37.22,27.85
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,46.85,36.56
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,56.95,45.56
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,99.02,83.0
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,143.46,121.89
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,166.58,141.42
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,205.06,173.79
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,183.86,154.93
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,176.95,148.38
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,203.7,170.89
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,249.82,209.28
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,207.67,173.21
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,184.33,153.01
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,194.66,161.46
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,205.15,169.96
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,236.84,196.8
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,291.3,242.17
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,299.97,249.41
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,308.68,256.85
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,339.05,282.51
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,369.06,307.66
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,338.09,281.89
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,307.7,256.7
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,308.35,257.92
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,308.48,258.59
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,344.76,289.85
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,360.02,303.58
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,317.68,268.8
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,276.84,235.05
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,248.52,211.74
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,220.52,188.19
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,190.45,162.49
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,160.96,136.63
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,128.27,107.07
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,96.83,78.15
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,54.9,40.15
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,19.96,3.41
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,9.58,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,66.48,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,159.97,113.61
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,246.87,199.32
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,320.59,267.46
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,402.65,340.32
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,307.1,263.09
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,148.95,126.04
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,227.88,195.48
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,301.57,258.37
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,209.14,177.76
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,115.49,94.71
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,59.32,46.11
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.08,2.28
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,178.42,149.72
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,373.23,310.29
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,260.46,216.17
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,137.69,112.03
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,119.89,97.12
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,102.63,82.47
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,369.83,309.96
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,641.2,524.45
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,448.61,369.66
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,237.63,195.3
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,158.5,130.15
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,84.55,67.38
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,124.41,101.68
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,166.62,137.57
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,102.65,83.27
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,44.75,33.42
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,80.5,64.55
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,120.94,99.49
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,100.65,82.19
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,80.7,65.12
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,71.87,57.6
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,63.1,50.05
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,254.8,219.36
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,382.38,323.91
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,302.48,252.89
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,233.39,190.84
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,154.82,119.79
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,83.06,36.97
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,28.05,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.84,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.4,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,19.42,10.07
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,32.6,22.95
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,49.31,38.34
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,65.9,53.53
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,81.93,67.92
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,98.03,82.12
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,166.55,143.57
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,231.39,201.01
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,253.83,219.62
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,276.3,238.02
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,451.44,390.09
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,624.87,534.83
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,652.66,554.38
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,678.69,572.99
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,618.17,521.79
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,550.85,464.97
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,331.15,282.19
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,91.69,74.15
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,82.72,66.66
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,74.06,59.25
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,85.84,69.49
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,98.02,80.08
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,147.09,122.75
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,198.78,167.25
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,210.6,177.65
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,222.47,188.19
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,212.09,179.51
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,201.89,171.03
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,145.43,122.36
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,91.85,75.55
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,222.63,193.11
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,328.39,286.17
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,293.6,255.84
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,259.94,226.49
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,224.0,195.03
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,188.97,163.67
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,152.33,129.89
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,117.05,96.81
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,77.56,59.98
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,39.11,17.95
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,14.79,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,29.21,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,82.76,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,162.53,121.2
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,248.93,205.41
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,324.0,276.32
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,407.24,352.47
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,476.16,415.0
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,548.28,478.12
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,614.88,533.6
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,682.83,588.25
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,739.56,631.91
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,801.11,678.58
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,852.31,716.16
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,901.74,751.93
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,938.38,778.06
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,971.81,801.8
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,1003.07,823.92
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,1031.07,843.68
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,1050.28,857.12
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,1065.77,868.07
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,1075.71,875.62
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,1081.79,880.75
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,946.61,782.16
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,791.73,663.13
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,655.93,554.49
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,523.22,444.5
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,410.27,350.27
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,280.68,239.29
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,490.04,423.16
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,666.2,571.9
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,622.68,536.23
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,578.77,500.97
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,406.03,353.94
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,236.32,204.94
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,462.1,406.43
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,612.13,533.98
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,539.95,470.65
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,470.11,408.39
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,393.01,337.96
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,320.87,269.5
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,235.05,187.58
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,155.33,90.85
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,56.1,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,41.61,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,113.02,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,195.87,148.12
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,288.07,238.98
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,364.14,312.1
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,447.17,388.94
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,518.92,453.79
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,593.66,518.62
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,659.66,573.53
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,726.19,625.14
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,777.19,663.89
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,833.39,706.16
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,883.16,740.89
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,930.78,773.36
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,970.62,801.28
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,1007.47,826.87
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,1037.76,847.57
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1064.49,865.74
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1084.38,877.53
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1100.35,886.65
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,1109.26,891.99
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,1114.05,894.64
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,1110.91,890.83
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,1103.63,884.38
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,1089.76,874.57
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,1071.93,862.16
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,1046.51,844.97
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,1017.54,825.32
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,981.96,799.58
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,943.3,771.63
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,897.72,739.28
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,849.93,705.01
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,795.25,664.1
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,745.91,626.76
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,681.14,576.02
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,616.66,522.83
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,544.87,463.55
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,475.38,403.89
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,394.81,332.44
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,320.13,263.68
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,231.93,182.5
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,154.32,94.63
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,56.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
