Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,497.03,400.05
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,396.52,321.53
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,318.82,259.57
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,217.13,177.91
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,139.36,113.44
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,162.58,133.66
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,186.06,153.65
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,131.03,107.76
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,78.48,63.09
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,104.44,85.96
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,131.81,109.82
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,114.35,95.1
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,97.27,80.59
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,79.8,65.48
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,62.43,50.14
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,46.57,35.86
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,30.76,21.45
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,18.57,9.9
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,6.57,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.41,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,10.1,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,30.17,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,85.5,56.95
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,150.94,115.42
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,130.36,105.95
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,77.97,63.78
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,99.91,83.3
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,122.86,103.37
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,348.17,300.17
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,582.53,495.64
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,517.91,439.09
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,421.34,355.86
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,614.69,515.57
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,819.61,672.0
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,868.08,704.76
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,914.44,736.75
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,786.4,637.67
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,623.14,505.68
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,672.34,543.69
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,721.91,580.06
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,589.83,475.0
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,452.59,364.3
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,506.01,406.67
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,537.63,431.22
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,685.25,548.05
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,829.49,657.38
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,577.79,464.72
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,310.57,250.42
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,574.18,467.3
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,805.39,645.27
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,709.41,570.17
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,601.72,487.38
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,591.77,482.26
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,578.09,473.51
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,349.78,290.77
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,108.19,86.96
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,128.62,105.1
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,149.22,122.97
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,341.03,287.64
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,457.65,381.0
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,385.96,318.68
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,318.64,259.27
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,242.73,192.03
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,176.2,132.19
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,106.39,71.21
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,47.48,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,15.57,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,11.22,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,33.41,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,88.29,59.93
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,153.71,117.7
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,215.43,173.58
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,286.41,236.84
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,356.03,297.39
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,428.77,357.56
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,496.63,410.04
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,567.7,461.42
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,629.57,508.6
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,692.09,555.17
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,747.88,596.35
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,802.92,635.16
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,850.67,668.85
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,896.55,701.11
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,934.3,726.3
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,961.73,744.37
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,898.71,700.86
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,811.33,636.83
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,933.91,727.47
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,1040.75,799.28
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,867.21,675.96
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,667.93,526.15
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,697.73,551.7
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,725.68,574.0
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,754.88,597.58
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,801.03,632.78
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,658.09,524.62
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,520.8,418.28
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,620.26,499.66
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,708.97,569.34
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,699.61,563.52
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,691.38,559.05
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,609.78,496.19
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,539.15,441.05
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,362.35,299.44
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,196.5,161.61
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,170.84,141.02
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,146.07,120.39
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,119.63,98.04
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,89.33,72.01
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,66.12,51.71
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,43.99,32.24
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,26.18,16.06
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.05,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.69,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,15.43,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,48.61,1.74
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,107.28,72.14
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,179.16,135.47
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,246.72,197.44
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,324.09,267.64
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,393.7,330.4
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,468.15,395.29
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,536.58,452.58
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,605.01,507.93
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,667.04,556.52
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,729.06,603.2
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,785.1,642.43
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,839.74,679.79
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,887.04,711.7
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,932.0,741.37
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,816.2,652.49
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,651.99,522.03
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,737.81,587.48
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,808.97,639.0
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,821.13,644.41
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,830.72,648.49
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,976.24,752.1
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,1088.02,822.58
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,883.69,678.85
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,623.83,485.45
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,867.42,669.43
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1046.2,786.8
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,756.5,584.96
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,411.55,324.21
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,711.42,559.66
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,930.78,711.26
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,885.07,678.52
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,837.06,647.64
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,783.01,612.46
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,727.6,575.71
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,665.01,530.91
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,602.48,484.3
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,536.71,433.47
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,470.67,380.65
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,398.22,321.18
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,330.03,262.89
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,254.31,197.78
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,187.46,138.7
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,115.99,77.18
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,57.33,12.45
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,18.0,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,14.26,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,42.78,8.38
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,97.51,67.25
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,164.01,125.53
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,227.02,182.83
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,302.58,250.57
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,370.49,311.08
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,443.63,374.3
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,481.38,406.24
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,516.19,434.52
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,565.68,473.41
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,613.9,510.03
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,712.22,585.67
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,815.92,661.01
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,858.4,689.45
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,903.79,720.16
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,941.44,743.89
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,976.14,765.34
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,1004.62,782.79
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,1029.74,797.88
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,1045.97,806.84
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,1058.38,813.32
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,1065.79,817.7
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,1069.34,819.62
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,1064.9,816.27
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,1056.6,810.51
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,1041.48,799.52
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1022.69,786.21
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,993.4,766.15
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,968.82,749.51
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,932.52,724.68
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,893.58,698.02
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,714.05,566.92
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,540.91,433.66
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,594.3,479.4
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,624.89,505.62
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,493.8,402.1
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,372.84,304.96
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,324.79,266.59
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,279.66,229.49
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,299.53,244.35
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,294.62,235.79
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,223.03,173.71
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,160.82,119.33
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,97.96,65.94
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,45.42,12.75
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,15.09,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,13.57,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,37.54,11.09
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,91.02,62.69
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,152.1,114.82
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,215.89,170.02
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,291.15,234.46
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,359.75,293.17
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,430.46,351.91
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,500.31,407.54
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,574.24,464.37
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,634.95,510.07
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,696.1,554.87
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,754.77,594.95
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,809.26,630.3
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,856.85,659.98
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,902.39,687.69
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,943.61,710.63
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,982.26,731.39
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,1011.16,746.8
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,1036.63,759.75
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,1043.94,760.35
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,1060.07,766.75
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,1068.01,772.19
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,1072.04,775.44
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,1070.4,774.73
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,1064.78,771.66
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,1050.37,765.37
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1032.19,756.63
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,1006.06,742.6
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,987.68,733.5
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,840.99,637.36
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,687.16,528.05
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,767.01,591.56
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,817.59,628.94
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,763.71,592.05
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,708.62,554.62
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,647.92,509.79
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,585.16,462.41
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,517.69,411.55
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,452.3,360.4
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,380.29,301.62
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,313.11,244.91
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,240.24,183.26
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,176.12,127.88
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,108.69,71.4
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,53.58,18.01
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.79,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.35,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,53.45,20.86
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,109.28,73.42
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,177.16,131.09
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,243.91,189.96
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,320.76,257.01
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,388.36,315.72
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,460.55,376.34
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,527.96,430.74
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,595.99,483.81
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,656.86,530.39
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,717.71,575.47
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,773.68,614.58
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,828.6,652.37
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,876.04,683.8
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,921.17,713.27
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,893.65,691.57
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,846.38,655.7
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,838.28,648.52
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,832.2,642.36
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,838.72,645.17
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,842.41,645.95
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,810.51,621.26
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,758.12,582.48
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,824.09,632.22
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,868.92,666.27
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,966.69,737.11
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1026.37,777.55
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,928.33,708.97
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,804.08,619.6
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,790.51,613.24
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,779.97,608.1
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,799.36,624.14
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,802.52,627.46
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,711.37,562.5
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,620.79,494.95
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,599.35,479.36
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,571.61,457.78
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,504.67,405.16
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,439.99,352.96
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,369.55,294.71
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,303.76,238.6
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,232.62,177.63
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,170.14,123.39
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,102.88,67.51
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,50.27,19.09
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,16.41,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,3.84,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,7.39,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,16.48,8.05
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,25.59,16.17
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,35.97,25.25
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,46.37,34.22
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,57.86,43.95
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,69.5,53.63
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,250.71,206.22
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,449.74,366.52
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,420.32,341.18
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,377.35,304.91
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,415.1,333.87
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,453.37,362.55
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,545.84,433.51
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,626.97,494.37
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,653.35,512.01
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,678.14,528.6
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,663.63,516.3
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,645.85,501.73
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,611.2,474.67
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,595.19,461.09
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,673.4,520.44
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,729.73,563.13
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,798.78,615.66
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,848.21,654.03
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,859.35,663.1
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,866.82,669.83
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,849.26,656.84
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,828.76,641.93
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,793.05,617.69
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,755.5,591.94
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,712.85,561.17
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,669.07,529.23
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,626.49,498.4
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,582.64,466.05
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,573.2,459.13
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,551.47,442.07
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,484.23,389.26
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,419.67,337.25
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,350.28,279.42
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,289.17,226.79
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,219.83,167.57
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,159.48,115.64
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,99.02,65.43
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,49.43,20.79
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,16.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.4,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,20.7,8.73
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,48.66,33.13
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,84.11,63.06
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,117.27,91.71
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,152.88,122.15
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,187.5,151.3
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,223.77,181.16
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,250.62,202.56
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,276.63,222.68
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,393.22,316.24
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,525.24,418.11
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,578.84,455.94
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,633.39,493.88
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,650.65,503.75
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,648.03,499.81
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,638.89,489.78
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,625.18,476.54
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,522.35,399.81
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,413.39,317.11
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,469.36,359.23
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,547.04,414.84
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,551.83,417.82
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,555.89,420.91
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,481.8,366.23
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,429.03,326.59
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,569.32,433.03
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,704.54,530.86
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,757.59,569.66
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,788.14,593.79
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,738.29,559.44
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,688.61,525.43
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,654.14,502.0
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,618.1,477.01
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,612.42,474.91
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,604.83,470.59
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,488.38,382.85
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,379.1,299.09
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,333.15,264.19
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,288.7,229.19
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,241.18,190.83
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,196.29,153.67
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,149.89,114.8
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,107.72,79.01
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,62.6,41.78
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,28.57,12.1
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,11.91,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,5.97,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,11.52,2.89
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,29.15,18.73
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,47.5,34.74
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,70.02,54.03
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,93.29,73.73
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,117.03,93.68
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,141.63,114.11
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,175.4,141.62
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,203.1,163.73
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,276.34,222.91
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,368.94,295.38
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,350.85,278.61
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,312.79,246.86
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,402.49,316.37
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,480.4,374.59
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,522.09,403.8
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,564.49,433.2
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,584.2,446.55
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,603.14,459.5
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,806.27,605.69
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,983.14,723.43
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,778.7,579.23
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,538.68,405.23
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,531.6,401.37
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,523.91,395.33
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,535.07,404.5
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,545.04,412.71
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,591.96,449.17
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,653.77,495.07
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,643.73,488.85
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,631.04,481.31
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,614.62,471.5
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,610.1,469.74
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,514.18,399.61
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,439.06,343.64
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,398.31,313.41
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,357.72,282.52
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,300.88,238.68
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,258.26,205.06
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,217.2,171.65
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,177.78,138.85
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,134.88,103.2
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,95.84,70.43
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,60.47,40.99
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,29.13,13.31
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,12.22,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,13.34,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,31.99,17.27
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,62.76,43.75
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,98.27,73.96
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,133.25,104.26
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,171.25,136.79
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,159.21,128.16
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,123.62,98.56
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,117.37,92.98
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,110.87,87.07
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,99.21,77.19
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,87.95,67.69
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,99.77,77.07
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,111.67,86.4
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,171.02,134.36
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,232.76,183.23
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,219.76,172.4
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,206.71,161.76
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,256.34,200.97
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,327.66,256.14
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,247.14,192.87
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,188.31,146.18
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,213.7,166.37
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,239.39,186.52
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,171.71,133.11
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,106.34,80.81
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,184.22,143.55
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,265.13,207.4
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,277.02,216.46
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,307.45,240.0
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,295.14,230.72
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,282.79,221.54
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,407.89,321.85
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,521.73,409.86
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,612.11,481.46
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,671.69,528.1
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,612.57,482.82
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,553.91,437.7
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,489.71,387.59
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,427.55,337.69
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,363.08,284.06
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,301.7,231.58
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,232.69,173.97
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,171.84,122.27
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,110.61,71.62
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,61.13,29.51
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,18.77,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
