Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,43.92,23.45
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,94.31,60.63
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,146.79,104.04
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,210.01,158.45
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,275.08,215.24
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,343.98,274.27
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,358.38,289.75
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,363.62,295.52
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,472.87,383.97
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,606.42,488.72
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,664.73,533.05
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,722.8,576.64
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,718.41,570.04
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,694.39,548.75
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,807.69,634.99
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,914.56,710.83
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,951.74,734.72
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,986.0,756.85
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,1011.9,773.88
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1021.29,779.58
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,1036.52,788.39
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,1047.97,794.66
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,1052.07,796.81
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,1052.31,796.51
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,1053.67,797.56
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1037.15,786.51
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,1020.46,775.55
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,1000.16,762.2
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,971.78,743.31
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,940.34,722.31
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,904.45,699.2
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,865.93,674.04
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,825.29,646.15
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,777.4,612.72
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,723.82,574.11
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,669.47,534.07
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,609.88,488.18
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,550.58,441.5
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,485.97,390.18
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,423.53,339.17
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,359.23,284.82
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,298.02,231.74
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,231.22,174.35
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,169.55,121.24
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,110.52,72.7
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,63.81,36.83
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,22.8,3.07
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,31.86,18.24
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,58.51,40.29
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,91.15,67.46
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,128.03,98.62
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,167.04,131.52
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,216.98,173.24
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,233.04,187.14
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,251.77,202.23
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,266.72,213.55
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,268.47,213.93
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,363.03,289.21
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,468.24,370.55
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,396.46,312.21
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,313.48,244.95
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,213.41,166.52
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,108.64,82.49
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,350.05,275.16
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,583.82,449.9
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,664.12,507.64
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,727.51,553.62
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,751.88,570.09
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,774.87,585.82
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,679.18,515.08
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,561.51,427.7
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,691.42,526.84
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,815.55,617.89
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,802.57,608.33
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,787.37,598.21
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,673.35,515.3
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,562.2,432.74
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,595.49,459.51
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,606.98,469.7
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,577.06,448.35
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,545.91,426.09
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,497.5,390.67
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,450.2,355.6
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,503.45,399.22
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,529.24,419.57
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,420.37,333.81
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,323.86,257.1
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,272.12,214.41
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,224.89,174.74
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,175.21,133.48
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,130.0,95.5
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,86.35,59.51
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,49.31,30.0
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,19.8,3.81
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,15.45,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,45.23,25.97
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,95.63,63.38
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,146.86,106.18
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,207.94,159.17
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,267.46,212.01
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,337.41,272.89
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,399.2,325.85
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,464.34,379.93
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,525.47,429.13
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,588.02,477.77
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,644.55,520.07
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,700.97,560.88
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,750.31,595.23
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,797.93,627.33
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,630.83,496.25
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,397.27,311.53
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,411.62,322.31
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,425.74,331.67
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,575.81,445.9
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,731.17,557.66
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,729.94,554.13
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,726.65,550.64
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,695.38,526.71
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,642.66,488.15
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,624.11,474.46
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,604.69,459.88
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,564.06,430.17
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,523.49,400.44
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,510.92,391.91
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,497.68,382.66
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,411.47,319.28
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,345.09,269.61
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,292.12,229.45
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,228.78,180.31
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,163.91,129.38
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,101.63,79.11
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,63.11,47.51
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,25.63,16.13
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,34.74,24.02
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,43.87,31.95
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,37.2,26.35
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,30.55,20.7
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,24.32,15.38
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,18.11,9.99
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,12.33,4.88
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.1,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.39,0.67
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.1,3.98
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,14.81,7.28
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,19.36,11.23
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,23.92,15.13
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,48.03,35.82
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,72.39,56.43
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,74.03,57.48
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,75.7,58.57
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,69.83,53.45
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,64.01,48.42
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,144.1,114.67
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,228.42,182.24
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,192.7,152.88
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,157.13,123.85
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,169.37,133.67
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,181.73,143.44
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,207.91,164.19
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,234.41,184.95
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,210.58,165.52
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,186.89,146.38
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,208.43,163.61
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,230.12,180.77
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,205.66,161.48
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,181.41,142.35
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,183.08,143.86
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,184.71,145.32
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,158.79,124.56
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,133.25,104.01
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,116.05,90.35
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,99.03,76.71
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,91.21,70.44
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,83.43,64.17
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,59.0,44.0
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,34.81,23.81
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,45.18,32.67
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,55.57,41.57
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,48.46,35.76
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,41.37,29.91
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,35.54,25.01
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,29.72,20.06
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,23.91,15.08
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,18.11,10.03
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,12.74,5.27
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.39,0.51
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.11,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,19.47,1.03
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,56.36,29.1
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,110.28,68.16
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,166.51,115.26
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,232.55,172.88
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,296.15,229.78
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,365.65,290.72
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,322.99,261.64
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,222.15,180.04
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,297.03,240.74
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,370.82,299.13
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,563.88,454.04
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,747.53,595.96
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,802.62,632.89
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,856.18,668.88
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,901.54,699.53
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,944.21,728.05
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,981.3,752.49
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1015.01,774.53
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1041.19,791.01
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1063.56,805.05
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1079.15,813.38
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1090.6,819.06
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1095.75,822.24
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1096.72,822.82
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1091.05,819.16
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1081.24,812.91
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1065.28,802.02
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1045.35,788.62
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,1018.74,771.48
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,988.52,751.92
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,952.48,729.43
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,913.3,704.59
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,868.19,674.05
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,820.6,641.5
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,767.34,605.23
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,717.55,569.84
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,656.38,523.23
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,594.77,475.09
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,528.56,422.3
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,463.44,368.72
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,394.42,310.56
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,328.48,253.22
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,258.26,192.16
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,194.81,136.3
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,130.0,81.95
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,76.62,41.05
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,23.0,6.14
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,9.39,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,22.93,4.98
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,63.21,34.57
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,119.87,76.76
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,178.08,126.65
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,245.81,186.98
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,310.33,245.5
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,379.68,306.91
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,445.68,364.27
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,513.7,421.32
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,576.49,472.3
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,639.45,521.62
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,698.49,567.01
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,756.72,610.45
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,808.44,645.44
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,858.13,678.12
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,893.79,699.9
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,934.8,725.17
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,969.3,745.43
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1000.48,763.17
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1026.25,778.48
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1048.34,791.27
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1063.15,797.73
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1074.03,801.67
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1078.93,803.27
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1079.8,802.4
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1075.56,797.58
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1067.26,790.34
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1051.58,779.28
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,1032.04,765.9
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,1006.23,748.56
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,976.8,728.97
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,940.93,705.19
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,902.03,679.4
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,857.55,650.45
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,817.57,624.4
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,764.01,588.62
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,708.96,549.79
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,648.96,506.03
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,588.48,460.64
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,522.32,409.94
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,457.41,358.4
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,389.19,301.97
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,323.97,246.31
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,255.05,187.65
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,192.58,133.71
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,128.39,81.0
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,75.73,41.32
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,29.04,10.55
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,8.54,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,10.24,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,23.23,7.13
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,63.18,35.55
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,118.45,76.62
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,175.56,125.18
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,242.09,183.62
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,306.43,240.92
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,376.37,301.55
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,441.49,357.48
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,508.62,413.18
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,571.81,463.35
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,635.62,512.21
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,693.59,555.63
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,750.69,597.16
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,801.54,631.44
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,850.25,663.6
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,885.3,686.64
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,925.56,713.28
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,957.7,733.13
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,986.32,750.53
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1010.66,766.02
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1031.38,779.14
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1043.5,785.59
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1051.64,789.58
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1055.33,792.25
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1055.1,792.5
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1046.01,785.52
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,1033.14,776.22
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,1016.1,765.32
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1008.18,760.71
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,976.12,740.15
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,941.19,717.7
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,904.08,694.59
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,864.31,669.37
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,814.85,635.72
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,768.73,603.74
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,710.02,561.24
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,650.05,516.91
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,543.74,434.46
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,444.45,356.15
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,432.64,347.1
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,411.92,328.51
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,343.43,271.29
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,278.83,216.8
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,217.18,164.31
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,162.19,117.18
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,107.44,72.25
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,63.27,38.52
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,25.84,11.17
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,7.68,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,14.85,4.39
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,33.68,22.15
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,55.31,40.75
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,79.93,61.69
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,106.68,84.42
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,134.68,108.05
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,164.62,133.09
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,151.8,122.47
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,129.21,103.13
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,175.51,140.82
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,233.99,187.66
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,260.37,208.45
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,287.21,229.52
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,289.27,230.05
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,290.46,229.91
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,347.04,274.08
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,405.6,319.0
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,477.35,373.55
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,534.51,416.31
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,645.15,500.85
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,740.96,572.77
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,588.78,455.82
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,431.48,332.96
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,397.31,306.97
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,362.98,280.42
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,381.91,295.15
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,400.56,309.52
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,412.09,318.48
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,423.08,327.06
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,375.37,290.57
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,328.57,254.66
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,326.78,254.11
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,324.61,253.26
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,413.81,324.38
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,480.22,376.4
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,342.31,269.88
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,194.14,152.47
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,140.37,109.79
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,88.59,67.8
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,132.8,104.74
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,171.34,136.52
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,146.42,116.14
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,122.33,96.32
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,97.66,76.01
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,72.44,55.02
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,52.09,37.79
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,32.96,21.51
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,18.94,8.06
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.12,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.4,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,12.35,3.03
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,27.67,17.05
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,43.05,30.37
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,61.62,46.32
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,80.45,62.29
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,100.9,79.21
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,122.47,96.97
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,105.48,82.71
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,87.79,67.77
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,170.52,135.7
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,255.16,203.65
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,219.82,174.09
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,173.57,135.77
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,182.65,142.53
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,191.84,149.29
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,277.35,216.9
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,355.65,277.61
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,370.18,287.75
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,384.71,297.97
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,287.03,222.19
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,180.02,138.09
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,182.42,139.98
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,184.77,141.74
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,329.7,254.89
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,467.59,359.08
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,505.19,387.51
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,560.8,429.08
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,428.95,330.13
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,301.2,232.1
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,337.56,260.68
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,356.11,275.28
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,322.0,249.63
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,288.52,224.37
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,248.85,193.76
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,223.93,174.52
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,176.8,137.72
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,131.18,101.57
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,150.47,117.67
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,169.18,133.17
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,141.94,111.37
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,115.79,90.36
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,100.16,77.81
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,84.64,65.17
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,68.82,52.18
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,53.14,39.06
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,38.89,26.85
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,24.78,14.67
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,14.43,4.94
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.97,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,11.52,2.98
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,23.12,13.77
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,34.75,24.05
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,48.92,36.46
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,63.25,48.84
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,73.84,57.84
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,84.49,66.73
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,49.29,36.6
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,14.86,7.09
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,188.91,154.32
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,375.96,304.93
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,483.97,390.84
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,608.24,487.36
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,572.81,456.51
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,524.33,415.91
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,496.86,392.75
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,448.36,353.29
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,734.24,577.15
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,978.25,751.8
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1004.2,768.03
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1026.59,784.08
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1045.63,796.89
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1060.92,807.22
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1066.0,811.79
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1067.04,813.78
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1064.35,813.34
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1057.52,810.14
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1042.4,800.88
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,1023.35,788.97
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,843.24,659.88
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,633.69,497.27
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,793.09,627.55
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,895.11,706.94
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,851.53,675.93
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,805.3,643.37
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,753.22,606.66
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,699.48,566.68
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,641.38,520.58
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,585.36,474.89
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,520.62,421.74
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,456.7,367.63
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,388.69,308.68
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,323.46,250.5
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,255.51,189.59
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,192.24,132.85
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,128.16,79.22
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,75.21,39.78
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,28.14,12.04
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,11.1,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
