Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,12.38,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,31.17,15.19
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,74.8,41.86
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,133.81,86.48
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,193.34,138.97
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,260.98,201.01
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,327.23,262.58
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,397.01,326.07
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,463.11,384.63
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,530.95,442.53
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,594.07,494.71
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,657.37,545.16
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,710.83,586.23
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,766.86,627.16
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,818.11,661.9
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,867.2,694.34
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,909.97,721.57
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,949.77,746.23
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,984.07,766.64
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1014.87,784.37
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1039.19,796.93
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1059.6,806.69
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1073.99,813.54
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1084.29,817.79
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1087.95,817.79
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1087.42,815.24
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1081.63,809.43
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1071.67,801.1
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1055.23,790.2
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1034.8,776.86
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1007.14,759.47
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,975.85,739.7
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,939.88,716.15
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,900.75,690.4
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,855.23,659.35
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,807.23,626.37
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,754.49,590.41
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,700.13,551.24
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,640.08,506.15
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,582.7,461.68
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,517.8,410.48
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,453.82,358.29
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,385.73,300.8
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,320.62,244.14
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,251.89,184.75
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,189.77,130.47
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,126.87,78.55
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,74.53,39.87
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,28.21,12.86
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,30.44,14.57
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,73.36,39.79
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,130.62,82.31
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,188.98,132.61
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,256.18,192.6
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,320.88,250.89
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,389.9,311.44
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,454.7,367.14
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,521.18,422.24
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,583.64,472.32
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,642.57,518.14
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,699.24,561.44
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,754.69,602.02
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,804.25,636.13
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,851.56,668.22
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,894.69,696.27
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,934.93,721.95
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,968.39,743.05
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,998.36,761.67
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1022.23,777.15
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1042.28,790.1
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1056.48,798.08
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1066.62,803.45
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1070.14,805.6
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1069.53,805.17
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1062.81,799.66
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1052.01,791.57
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1035.28,780.73
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1014.66,767.36
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,986.7,749.42
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,955.33,729.11
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,919.13,704.99
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,879.9,678.63
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,832.73,646.4
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,783.66,612.52
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,731.42,576.59
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,682.42,540.39
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,619.81,491.93
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,557.9,442.95
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,494.69,392.56
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,432.62,341.48
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,363.26,283.37
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,298.93,228.12
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,233.79,171.68
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,175.04,120.83
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,115.2,72.89
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,66.21,37.55
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,27.35,13.96
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.03,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.83,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,35.05,19.38
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,77.47,45.12
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,135.36,88.92
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,195.04,141.54
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,262.81,203.69
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,327.84,264.32
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,397.01,327.45
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,463.45,387.36
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,531.55,446.93
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,593.82,499.11
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,655.92,549.35
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,714.98,595.34
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,773.03,639.03
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,825.16,675.46
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,867.19,703.2
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,910.66,732.89
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,951.32,760.09
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,985.76,781.47
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1016.8,800.25
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1041.42,815.83
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1062.25,828.77
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1077.22,836.16
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1088.18,840.86
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1092.6,842.71
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1092.9,841.94
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1088.55,837.12
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1080.02,829.66
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1063.08,817.69
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1042.2,803.23
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1016.35,784.04
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,986.69,762.41
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,949.73,737.19
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,909.65,709.78
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,864.75,679.26
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,817.22,646.63
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,763.36,609.8
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,712.57,572.35
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,651.94,525.8
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,590.71,477.48
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,524.89,424.43
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,459.98,370.3
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,391.62,311.13
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,325.28,252.1
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,256.2,191.12
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,193.02,134.98
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,129.22,81.55
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,76.15,42.15
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,29.1,15.18
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.12,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,33.96,18.43
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,77.44,44.66
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,134.17,88.16
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,192.39,139.32
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,258.19,199.18
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,322.06,257.86
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,389.61,318.32
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,454.31,375.1
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,520.34,431.05
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,582.54,482.09
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,644.97,531.63
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,701.9,575.39
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,757.73,617.07
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,801.99,646.29
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,849.89,677.56
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,892.24,705.54
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,931.75,731.23
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,964.37,752.27
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,993.4,770.78
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1017.6,786.98
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1038.08,800.72
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,1008.14,778.38
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,968.54,748.89
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,970.98,751.04
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,970.08,750.59
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,942.15,728.97
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,911.11,705.39
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,895.77,695.3
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,877.61,683.09
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,926.57,722.32
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,952.84,741.62
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,866.49,680.94
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,776.08,614.16
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,680.38,542.16
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,583.31,467.7
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,488.73,394.43
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,391.6,317.7
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,412.99,336.46
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,413.4,337.17
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,324.16,264.74
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,240.26,196.31
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,204.24,166.57
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,170.51,138.26
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,137.13,109.8
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,105.58,82.62
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,73.89,55.59
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,47.67,33.58
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,26.87,16.01
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.48,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,34.48,20.36
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,70.35,41.25
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,129.15,83.19
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,185.27,131.08
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,249.42,188.09
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,314.48,246.58
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,387.37,311.27
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,406.95,332.0
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,400.49,328.4
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,515.85,422.75
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,639.42,521.59
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,695.23,565.09
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,749.76,606.31
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,706.7,567.48
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,610.1,487.42
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,779.55,621.56
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,927.69,729.8
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,845.29,665.83
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,707.29,555.62
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,612.88,483.1
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,512.07,403.67
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,696.3,547.9
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,863.65,674.08
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,669.19,525.53
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,451.89,355.07
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,371.62,293.2
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,276.93,218.53
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,255.47,201.74
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,234.15,184.89
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,522.39,418.52
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,769.89,609.19
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,539.42,429.76
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,309.01,244.68
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,426.07,341.14
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,531.03,425.42
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,382.48,307.77
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,247.35,198.29
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,434.16,354.08
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,555.3,450.49
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,426.63,345.8
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,316.8,256.14
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,270.0,216.25
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,225.85,177.99
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,180.05,138.33
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,137.1,101.05
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,109.89,73.55
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,72.28,40.76
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,29.33,18.96
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.03,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.73,0.77
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,36.1,19.78
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,80.36,45.12
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,138.38,88.4
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,197.85,140.1
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,264.6,200.35
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,330.84,260.61
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,400.15,322.36
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,465.21,378.88
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,531.78,434.56
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,594.57,485.29
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,653.99,531.7
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,710.83,575.5
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,766.32,616.55
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,817.09,650.77
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,865.72,682.89
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,907.87,711.22
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,946.97,737.22
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,980.9,758.52
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1011.34,777.33
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1035.34,793.18
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1055.41,806.48
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1069.46,814.33
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1079.38,819.56
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1082.67,821.54
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1081.76,820.9
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,781.13,608.47
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,402.26,314.73
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,453.37,356.66
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,520.15,408.09
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,383.69,303.31
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,254.91,201.9
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,204.05,162.06
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,154.35,122.25
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,397.36,322.93
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,592.81,476.21
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,531.12,427.43
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,472.46,381.69
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,347.83,282.3
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,238.15,193.03
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,273.84,223.37
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,295.66,240.33
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,253.26,204.48
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,212.57,169.59
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,210.28,160.04
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,183.17,126.44
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,122.73,76.19
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,71.72,39.12
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,27.2,17.68
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.76,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.95,3.11
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,38.61,22.13
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,82.9,47.66
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,141.23,91.65
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,200.84,144.16
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,267.7,205.59
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,276.79,224.57
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,254.33,211.75
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,386.6,323.66
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,538.86,452.69
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,603.12,508.2
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,664.15,560.07
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,722.35,607.97
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,779.22,653.2
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,712.58,594.61
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,590.33,490.18
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,786.16,652.71
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,964.06,789.59
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,997.67,811.19
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1027.61,830.59
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1051.81,847.24
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1072.03,861.02
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,1001.66,806.75
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,894.72,719.9
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,1013.06,813.26
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1098.48,874.18
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1091.74,868.59
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1080.8,860.65
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1064.26,848.83
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1043.67,834.22
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1015.99,814.54
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,984.68,792.26
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,948.39,765.99
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,908.83,737.27
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,862.78,703.86
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,814.28,668.37
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,761.04,629.6
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,706.05,586.72
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,649.01,539.93
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,587.34,488.38
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,521.63,432.77
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,456.72,376.14
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,387.65,314.02
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,320.83,252.64
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,252.52,190.07
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,189.83,133.07
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,127.43,80.41
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,75.07,42.15
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,28.65,19.47
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.64,3.68
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,37.08,20.66
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,83.29,47.48
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,141.06,92.08
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,200.24,144.29
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,267.36,205.13
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,331.13,263.13
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,398.01,322.0
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,461.76,375.85
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,526.84,427.84
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,587.65,474.04
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,647.94,517.28
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,698.96,553.21
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,752.31,589.35
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,799.38,618.01
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,843.69,644.18
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,884.51,671.5
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,922.43,696.96
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,950.98,716.21
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,975.61,733.0
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,998.01,748.68
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1016.75,762.07
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1026.92,769.57
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1033.05,774.53
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1035.86,777.05
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1034.83,777.22
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1027.06,772.53
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1015.54,765.48
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,967.95,735.01
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,894.86,684.63
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,841.25,647.25
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,789.89,610.61
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,795.67,618.05
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,792.74,618.64
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,782.4,613.63
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,760.24,599.9
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,707.97,561.73
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,656.52,523.43
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,598.52,479.25
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,540.41,433.69
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,477.74,383.53
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,416.64,333.05
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,352.8,278.5
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,292.27,225.45
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,229.6,171.03
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,173.1,122.08
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,116.92,76.1
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,68.05,40.36
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.62,19.24
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.3,0.64
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,13.19,3.89
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,26.37,16.84
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,43.76,32.48
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,61.61,48.37
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,80.97,65.02
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,101.49,82.45
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,143.82,117.73
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,188.88,155.25
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,219.47,180.63
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,250.77,206.18
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,239.31,195.91
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,223.77,181.99
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,291.69,237.2
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,363.95,294.75
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,454.66,365.95
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,552.91,441.06
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,503.1,399.8
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,445.79,352.89
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,704.55,557.48
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,932.12,726.23
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,955.74,739.79
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,976.11,752.38
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,882.5,681.26
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,761.71,587.24
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,760.43,586.65
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,757.28,584.19
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,888.82,684.73
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,994.16,759.98
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,926.19,711.08
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,845.15,650.01
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,786.7,607.76
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,728.49,565.02
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,700.69,545.61
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,671.16,524.6
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,621.73,488.65
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,584.48,461.16
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,589.46,466.8
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,573.13,455.67
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,466.38,371.34
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,365.65,291.16
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,345.28,275.26
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,318.74,253.0
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,269.4,211.78
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,224.1,173.65
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,178.22,135.09
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,136.1,99.76
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,95.71,67.13
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,60.84,40.58
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,32.36,21.76
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,16.38,1.85
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,8.54,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,19.24,8.68
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,34.05,22.65
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,54.29,39.65
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,77.21,58.79
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,102.71,80.18
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,130.55,103.62
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,97.23,76.6
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,57.21,43.18
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,98.64,77.92
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,141.11,112.86
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,130.28,103.29
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,119.26,93.71
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,196.9,157.01
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,289.26,230.24
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,214.31,169.8
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,132.41,103.29
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,133.81,104.41
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,135.25,105.44
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,160.78,125.73
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,186.67,146.05
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,189.17,147.87
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,191.63,149.74
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,178.9,139.59
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,166.15,129.43
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,208.12,162.84
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,250.56,196.19
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,387.74,303.11
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,512.16,396.54
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,421.99,327.7
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,333.58,259.78
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,274.11,214.24
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,231.61,181.21
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,126.9,98.1
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,26.61,16.35
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,370.32,300.15
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,675.84,531.73
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,448.76,356.07
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,243.96,192.76
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,428.52,343.38
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,546.37,433.27
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,485.85,383.68
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,426.07,334.19
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,363.27,280.29
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,302.54,226.74
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,238.52,171.24
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,179.59,120.3
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,120.12,72.5
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,69.65,37.61
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.89,17.58
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.25,3.64
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.27,11.35
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,41.36,24.4
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,86.21,50.13
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,142.78,92.74
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,200.7,142.88
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,265.27,200.8
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,328.28,258.26
