Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,202.41,141.55
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,262.82,194.27
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,321.61,245.8
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,383.77,299.15
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,444.22,350.33
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,504.6,399.89
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,561.34,445.18
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,618.02,489.03
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,670.22,527.95
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,721.1,564.74
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,691.76,537.5
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,622.08,480.52
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,608.13,468.45
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,575.35,442.28
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,477.87,367.36
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,360.01,275.98
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,689.1,531.07
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,971.85,729.15
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,751.19,570.26
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,457.81,347.68
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,417.08,318.25
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,376.14,287.39
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,245.49,187.98
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,134.88,101.77
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,182.76,139.55
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,230.94,176.98
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,520.67,402.6
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,773.49,586.68
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,804.76,612.12
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,813.96,622.46
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,770.36,592.47
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,724.87,559.93
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,674.98,523.35
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,623.94,485.12
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,507.73,396.03
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,404.54,315.92
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,412.19,321.11
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,397.3,305.8
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,336.82,254.53
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,278.93,204.64
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,219.43,154.41
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,165.1,109.27
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,112.5,68.97
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,67.56,40.66
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,35.35,24.98
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.76,14.44
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.1,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.24,9.51
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.67,22.25
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,50.64,32.13
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,95.77,57.2
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,150.03,97.49
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,205.45,144.28
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,266.35,197.5
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,326.15,249.92
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,388.94,303.59
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,450.0,354.34
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,511.02,402.92
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,568.75,447.05
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,626.29,488.96
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,679.38,525.22
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,731.21,558.48
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,778.02,586.87
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,815.39,606.04
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,854.26,627.38
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,890.35,646.22
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,920.83,660.89
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,948.04,673.42
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,969.56,685.65
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,987.49,695.81
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,998.95,701.86
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1006.64,705.88
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1009.14,708.32
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1007.86,708.71
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1004.28,707.7
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,996.63,704.33
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,979.59,695.48
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,958.9,684.49
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,932.01,669.59
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,901.83,652.54
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,867.17,631.56
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,829.59,608.57
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,785.63,581.13
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,739.59,551.38
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,694.17,520.21
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,641.96,483.55
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,584.88,442.8
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,527.62,400.4
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,467.43,354.62
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,408.13,307.72
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,344.35,255.4
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,284.54,204.94
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,223.37,153.9
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,167.12,107.6
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,111.84,66.09
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,65.11,37.81
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.13,24.86
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.38,15.16
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,11.95,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.67,11.01
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.3,22.59
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,52.88,34.32
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,95.39,57.74
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,147.24,95.45
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,200.73,139.84
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,259.81,190.69
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,317.72,240.79
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,379.11,292.81
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,437.98,342.03
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,498.68,391.12
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,555.23,435.66
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,611.78,478.84
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,663.92,517.18
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,714.92,553.55
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,761.52,586.06
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,799.3,610.3
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,837.95,635.75
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,873.92,659.09
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,903.96,677.23
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,930.77,693.1
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,951.92,706.49
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,969.56,717.63
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,920.93,682.57
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,839.65,620.69
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,856.07,632.74
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,869.95,642.37
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,830.47,615.06
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,789.17,586.63
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,798.86,594.75
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,805.15,600.2
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,808.07,604.12
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,806.08,604.62
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,775.18,583.92
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,741.59,561.24
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,678.49,516.21
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,617.23,471.92
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,598.27,460.12
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,576.94,445.51
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,516.26,399.21
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,453.8,350.97
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,417.67,322.06
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,371.79,284.07
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,314.91,236.88
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,260.03,191.23
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,205.88,146.19
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,156.0,105.38
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,109.06,68.85
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,65.5,40.2
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.73,26.77
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.15,15.69
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,12.8,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.08,12.38
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.17,25.73
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,55.92,37.53
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,96.2,60.95
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,144.83,96.62
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,195.43,138.16
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,255.18,188.82
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,310.96,236.37
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,370.45,286.17
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,427.23,333.18
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,485.7,380.13
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,541.3,423.55
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,597.57,466.15
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,648.75,503.7
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,696.76,537.96
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,745.97,572.75
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,794.57,605.58
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,833.11,630.92
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,859.57,647.78
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,891.16,667.15
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,919.96,684.43
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,940.79,697.97
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,958.18,709.32
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,971.6,716.73
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,981.46,721.88
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,984.3,723.61
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,983.43,723.05
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,820.05,609.67
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,612.08,455.95
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,796.45,596.12
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,924.18,686.88
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,897.53,668.82
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,867.85,649.76
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,833.54,626.98
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,804.38,607.71
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,678.23,515.29
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,547.86,417.33
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,596.03,457.46
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,614.88,473.88
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,433.09,335.23
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,265.23,205.01
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,351.91,272.27
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,388.06,295.04
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,327.84,244.24
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,270.61,195.47
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,212.73,146.89
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,159.94,103.62
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,108.69,65.65
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,63.53,38.11
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.71,25.81
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.21,15.8
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,12.8,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,23.89,13.29
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,39.21,28.14
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,58.7,41.41
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,89.06,59.83
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,129.81,88.93
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,181.73,128.71
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,245.27,179.75
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,302.88,227.77
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,361.79,276.31
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,417.78,321.62
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,475.51,366.78
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,485.46,374.32
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,474.79,365.1
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,575.16,441.26
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,685.06,521.94
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,728.63,551.06
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,773.23,580.65
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,811.07,605.06
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,846.49,627.65
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,877.69,646.04
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,906.12,662.48
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,773.53,569.39
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,596.17,439.98
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,797.81,589.22
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,955.21,695.91
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,769.95,567.4
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,518.28,384.22
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,518.75,385.85
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,518.55,385.51
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,743.65,552.89
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,908.84,668.38
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,884.94,652.03
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,857.79,635.2
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,660.12,495.28
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,455.7,342.86
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,602.18,457.31
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,700.56,531.88
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,535.05,408.04
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,377.89,288.55
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,456.18,350.03
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,493.25,376.65
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,305.48,234.25
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,141.36,108.39
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,124.01,95.17
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,107.23,82.07
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,90.77,69.25
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,74.48,56.27
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,58.8,43.38
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,43.38,30.46
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,30.17,20.28
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,16.49,7.95
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.23,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,9.48,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,19.0,9.7
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,35.8,25.37
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,52.7,38.59
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,72.78,54.64
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,96.22,73.21
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,97.64,75.45
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,94.05,73.24
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,173.33,135.28
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,262.37,204.78
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,241.59,189.21
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,203.83,159.19
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,271.57,211.9
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,352.76,273.47
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,394.41,304.42
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,437.59,336.34
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,607.11,464.93
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,777.9,587.99
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,815.56,610.83
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,850.67,632.99
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,869.94,644.44
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,895.84,660.44
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,916.37,673.69
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,933.59,684.86
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,945.11,691.48
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,953.14,695.95
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,955.81,697.96
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,954.94,697.83
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,945.73,692.74
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,946.27,694.22
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,860.18,635.55
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,763.82,565.67
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,773.38,573.64
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,778.25,577.58
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,789.85,589.25
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,782.01,587.22
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,739.67,557.81
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,695.64,526.73
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,625.15,475.3
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,552.94,422.07
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,425.33,326.06
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,318.91,244.78
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,160.47,122.94
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.9,2.48
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.66,1.5
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.41,0.49
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.17,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.93,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,47.99,27.05
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,63.87,39.55
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.77,27.54
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.63,17.14
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.95,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.09,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.05,14.12
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,35.08,24.99
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,52.9,33.88
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,96.96,57.16
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,149.22,94.88
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,171.54,124.66
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,158.65,123.68
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,254.75,194.12
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,380.5,289.87
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,440.78,339.12
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,500.78,386.99
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,556.78,430.44
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,612.53,472.38
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,645.98,495.92
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,668.82,510.95
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,734.24,557.78
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,792.77,597.71
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,830.05,620.02
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,864.6,640.33
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,891.56,655.35
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,915.12,668.06
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,935.2,679.18
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,951.83,688.01
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,961.66,691.8
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,967.87,693.42
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,969.6,693.68
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,967.74,691.83
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,959.99,686.4
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,948.69,678.92
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,932.06,670.28
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,912.06,659.45
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,884.47,642.89
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,863.86,630.71
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,828.82,610.24
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,791.2,587.84
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,747.54,559.49
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,702.3,528.69
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,653.6,493.9
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,603.86,457.57
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,550.43,417.87
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,496.21,376.48
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,384.84,292.49
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,293.65,223.8
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,286.78,214.42
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,260.37,186.66
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,205.79,141.75
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,154.0,100.4
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,105.45,64.77
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,63.8,39.79
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.49,28.24
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.38,17.95
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.33,0.25
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.28,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,12.33,5.15
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,18.11,9.79
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,24.74,15.53
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,31.38,21.19
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,38.44,27.17
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,45.53,33.09
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,45.13,32.62
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,44.73,32.16
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,62.27,46.71
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,79.87,61.14
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,68.61,51.51
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,57.37,41.99
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,129.22,100.64
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,202.88,159.3
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,235.01,183.91
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,267.79,208.78
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,282.03,219.39
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,296.3,230.05
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,221.15,171.52
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,146.42,112.54
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,274.9,213.56
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,400.54,308.54
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,276.23,213.61
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,147.1,112.82
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,141.45,108.52
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,135.75,103.97
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,110.22,83.43
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,84.86,62.99
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,83.53,61.99
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,82.19,60.97
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,127.33,97.26
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,172.62,133.26
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,145.29,111.59
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,118.39,90.26
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,149.42,115.33
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,180.21,140.0
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,168.45,131.11
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,156.89,122.42
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,92.38,70.55
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,28.99,18.52
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,26.06,16.22
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,23.14,13.88
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,30.17,19.88
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,37.21,25.91
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,31.38,21.11
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,25.57,16.24
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,20.18,11.62
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,14.81,6.96
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.27,3.36
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.21,1.55
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,12.33,4.87
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,17.29,9.16
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,22.26,13.41
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,50.94,37.79
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,79.38,61.62
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,62.65,47.25
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,45.57,32.71
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,94.23,72.98
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,143.44,112.89
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,154.01,120.81
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,164.76,128.88
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,213.19,166.91
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,271.45,211.82
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,371.2,288.83
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,487.55,375.83
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,469.91,360.09
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,436.78,333.61
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,379.96,289.42
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,308.57,234.21
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,254.62,193.46
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,200.84,152.31
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,336.41,255.1
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,465.87,348.81
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,339.44,255.66
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,205.6,154.98
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,304.83,230.58
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,395.52,297.42
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,535.88,402.01
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,669.81,498.13
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,555.95,416.24
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,446.39,336.38
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,342.86,260.35
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,234.36,178.26
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,499.87,386.76
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,696.16,531.88
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,631.68,482.95
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,569.14,436.46
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,502.22,386.03
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,443.39,340.69
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,392.14,300.7
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,342.1,260.62
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,294.41,220.64
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,245.9,179.11
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,195.42,137.58
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,149.64,100.9
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,104.72,67.62
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,65.75,43.43
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.9,31.43
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,31.08,20.47
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.93,3.09
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.22,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.25,16.21
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.03,25.6
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,54.68,35.73
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,96.56,57.7
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,145.95,92.95
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,147.72,106.35
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,115.45,89.86
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,140.93,109.94
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,170.65,133.16
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,250.14,195.13
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,336.1,261.41
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,407.29,315.17
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,479.93,369.2
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,581.21,444.67
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,681.44,517.76
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,726.29,547.85
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,769.68,576.43
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,806.51,600.95
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,840.79,623.71
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,868.75,640.95
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,893.46,656.03
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,849.27,623.96
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,784.74,575.49
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,733.02,539.41
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,675.52,498.51
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,831.19,614.12
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,937.21,688.54
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,856.54,630.66
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,740.8,545.54
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,724.82,535.69
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,707.32,524.1
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,784.91,584.22
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,835.08,623.27
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,801.27,600.71
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,765.08,576.24
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,624.01,472.74
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,480.41,365.33
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,242.69,187.62
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,14.09,5.8
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,184.95,143.95
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,339.71,262.83
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,342.05,263.65
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,331.7,253.56
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,184.02,139.59
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,62.22,45.86
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,53.03,38.59
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,43.85,31.11
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,35.12,23.8
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,10.36
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.69,3.33
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.04,0.18
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,27.49,17.43
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,43.15,31.91
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,59.75,44.3
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,82.0,61.33
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,106.85,80.83
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,138.64,106.42
