Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,136.87,105.79
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,199.96,155.59
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,374.41,292.0
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,554.23,425.71
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,634.42,484.59
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,729.94,553.31
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,763.64,574.45
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,795.66,594.54
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,713.1,532.16
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,622.57,464.13
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,719.27,533.75
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,814.1,598.69
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,823.63,603.96
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,830.75,608.39
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,835.27,610.34
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,837.01,610.48
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,781.54,572.59
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,716.88,528.58
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,729.69,539.09
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,729.62,540.28
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,770.01,572.64
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,780.45,583.37
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,738.75,554.69
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,699.97,527.21
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,652.12,492.9
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,602.84,456.71
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,549.8,416.73
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,496.49,375.39
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,440.1,330.94
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,382.56,284.29
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,324.25,235.6
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,268.25,188.1
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,211.15,140.63
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,158.16,98.31
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,106.53,62.05
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,60.95,39.09
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,44.54,33.09
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,35.41,24.8
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,24.0,13.83
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,6.4,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.7,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,23.28,13.27
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,34.11,24.26
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,41.09,30.96
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,52.49,41.34
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,98.18,56.8
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,150.29,92.91
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,204.7,136.91
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,263.11,186.3
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,322.55,236.65
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,381.49,285.55
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,438.14,333.42
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,495.34,380.52
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,549.89,423.67
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,602.03,463.84
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,651.13,501.72
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,698.62,537.66
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,742.36,569.56
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,784.15,598.48
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,820.28,623.31
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,853.49,646.07
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,880.21,663.31
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,903.54,678.22
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,923.37,691.6
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,939.63,702.64
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,949.56,709.5
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,955.78,714.05
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,956.94,715.13
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,954.43,713.86
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,944.65,706.75
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,931.37,697.35
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,915.03,686.63
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,895.25,673.62
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,867.39,655.05
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,836.81,634.58
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,803.92,613.08
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,768.37,589.56
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,730.54,561.68
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,685.21,527.9
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,362.79,285.34
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,57.41,40.89
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,55.28,39.44
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,53.15,37.84
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,235.04,182.6
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,373.81,284.35
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,318.03,236.77
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,265.31,191.86
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,208.92,145.22
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,159.99,106.07
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,111.54,70.54
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,66.99,45.72
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,49.41,37.78
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,39.62,28.77
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.56,16.22
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.22,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.83,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.48,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.6,14.99
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,35.86,26.6
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,43.22,33.8
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,54.61,44.43
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,101.66,61.21
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,154.84,99.37
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,209.09,144.9
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,267.18,196.25
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,324.64,248.07
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,385.47,301.82
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,442.79,351.36
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,500.75,399.89
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,554.68,443.77
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,607.73,485.52
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,658.4,524.02
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,707.71,560.32
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,746.84,588.67
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,788.95,618.17
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,826.44,643.74
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,861.17,667.19
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,891.15,686.27
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,918.05,703.14
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,939.08,716.89
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,956.59,728.32
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,969.65,735.8
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,979.08,740.92
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,981.63,742.89
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,980.46,742.51
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,974.23,737.42
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,964.26,729.95
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,947.49,718.96
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,927.13,705.63
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,902.4,689.31
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,874.28,670.66
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,840.57,648.03
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,803.94,623.23
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,762.08,593.65
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,717.97,561.13
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,669.69,524.62
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,622.47,487.98
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,567.02,444.36
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,511.43,399.44
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,453.31,351.72
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,395.76,303.05
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,333.58,249.31
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,275.91,198.7
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,217.47,148.4
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,163.0,103.58
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,109.97,65.83
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,63.87,42.95
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,47.06,36.38
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,39.02,28.83
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.57,15.89
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.01,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,7.68,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,7.26,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.2,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.82,16.09
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.24,28.54
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.38,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,59.53,48.55
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,104.43,66.23
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,154.14,101.14
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,206.07,143.81
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,262.24,192.28
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,317.8,240.61
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,376.01,290.39
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,419.4,328.6
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,458.2,361.51
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,486.38,383.83
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,508.42,399.75
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,516.6,403.92
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,523.8,406.41
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,653.85,503.52
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,778.6,591.63
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,814.36,610.66
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,847.28,627.99
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,875.54,641.29
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,900.56,652.1
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,920.02,663.54
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,935.98,672.89
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,945.68,678.25
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,951.74,681.53
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,953.32,683.45
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,951.31,683.29
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,943.45,679.34
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,932.06,673.24
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,915.87,664.4
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,896.24,653.4
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,870.75,639.36
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,842.14,623.08
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,808.97,602.81
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,773.09,580.48
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,731.31,552.59
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,692.37,525.57
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,644.85,491.86
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,596.0,456.2
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,542.36,415.85
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,488.85,374.31
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,431.39,328.15
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,375.79,282.14
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,317.99,233.82
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,263.46,187.58
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,208.34,141.4
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,157.29,100.41
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,108.07,66.12
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,63.79,43.36
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,47.65,36.39
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,38.92,28.29
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,28.77,18.33
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.29,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.86,3.04
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,16.05,8.73
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,22.25,14.42
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,28.47,18.95
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,34.7,24.24
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,30.15,20.26
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,25.6,16.3
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,43.89,31.71
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,62.27,46.94
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,56.04,41.54
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,49.81,36.21
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,106.95,83.22
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,164.68,129.57
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,191.4,150.55
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,218.65,171.81
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,247.17,193.52
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,276.17,215.3
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,335.62,260.63
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,388.31,299.9
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,396.38,304.49
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,404.09,309.01
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,449.9,342.83
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,496.22,376.28
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,524.63,395.98
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,565.15,424.05
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,535.39,402.57
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,517.31,389.71
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,455.5,345.02
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,393.93,299.85
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,302.88,232.15
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,206.03,158.24
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,232.66,179.3
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,259.11,199.75
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,328.59,253.29
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,387.48,297.66
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,335.34,258.15
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,284.93,220.06
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,326.11,252.66
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,368.13,284.63
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,264.43,205.33
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,171.06,132.87
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,216.06,168.66
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,252.77,196.08
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,227.59,175.1
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,200.13,151.93
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,166.52,124.8
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,134.52,99.35
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,103.57,75.79
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,75.1,56.17
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,57.33,44.67
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,41.85,30.73
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,27.67,17.49
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.32,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.8,15.78
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.47,27.18
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.9,35.17
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,58.46,46.64
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,59.06,37.03
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,32.21,22.06
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,38.04,26.99
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,43.87,31.86
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,84.48,65.87
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,124.72,98.84
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,161.03,127.84
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,198.89,157.68
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,213.52,168.58
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,228.17,179.42
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,216.38,169.6
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,203.82,159.24
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,185.35,144.11
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,166.59,128.83
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,163.2,125.99
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,159.76,123.11
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,173.76,133.74
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,187.85,144.29
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,198.55,152.41
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,209.25,160.5
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,196.53,150.24
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,183.71,140.03
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,211.04,161.07
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,238.38,181.78
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,236.05,179.6
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,233.59,177.49
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,309.32,234.71
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,376.04,283.71
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,365.75,276.08
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,355.34,268.86
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,361.89,274.27
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,367.54,278.92
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,286.65,218.84
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,203.09,155.5
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,201.57,155.27
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,199.87,154.62
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,162.23,125.37
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,125.55,96.59
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,123.17,95.25
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,120.72,93.79
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,118.3,92.16
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,115.62,90.29
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,99.96,77.89
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,84.53,65.49
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,88.52,61.37
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,66.74,46.41
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,51.0,39.17
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,41.68,30.59
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,28.68,18.41
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.84,0.73
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.55,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,28.32,18.17
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,42.82,32.16
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.67,42.42
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,66.3,54.03
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,80.65,57.6
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,72.08,56.29
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,45.53,33.51
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,18.16,9.97
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,35.17,24.41
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,52.25,38.69
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,47.28,34.36
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,42.32,30.07
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,94.9,73.58
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,147.78,116.27
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,95.64,73.51
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,43.29,30.36
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,42.49,29.67
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,41.69,28.95
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,96.53,73.91
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,152.11,118.58
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,156.25,121.44
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,160.4,124.45
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,172.28,133.8
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,184.19,143.14
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,186.12,144.58
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,187.97,145.99
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,234.0,182.08
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,280.21,217.78
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,281.75,218.9
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,283.14,220.1
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,309.27,240.43
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,346.42,268.97
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,331.05,257.36
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,315.66,245.92
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,274.92,214.79
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,244.21,191.21
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,252.87,198.48
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,261.05,205.28
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,174.09,136.57
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,89.2,68.1
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,122.12,95.34
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,154.46,121.86
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,102.81,80.09
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,51.42,37.76
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,92.87,72.51
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,131.6,104.66
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,113.67,90.26
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,96.46,76.43
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,97.31,71.19
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,75.72,55.7
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,59.05,46.98
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,46.29,35.21
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,31.25,20.99
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.86,1.93
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.97,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,11.55,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,26.19,16.52
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,40.24,29.92
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,55.72,44.26
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,71.22,58.43
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,93.51,72.34
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,117.64,91.32
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,133.23,105.02
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,146.11,116.33
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,125.04,99.06
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,101.04,79.16
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,141.21,111.94
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,182.52,145.14
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,204.69,162.29
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,227.36,179.72
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,237.98,187.72
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,248.49,195.63
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,243.91,191.27
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,238.95,186.68
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,275.02,214.64
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,321.24,249.96
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,361.34,280.28
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,402.03,310.71
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,365.11,282.13
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,316.22,244.61
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,318.88,246.67
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,321.37,248.44
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,241.35,186.91
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,162.08,124.98
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,227.63,176.69
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,293.52,227.42
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,302.15,233.87
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,310.57,240.39
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,338.64,262.06
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,355.61,275.17
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,308.94,240.2
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,255.9,199.95
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,208.29,163.0
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,161.54,126.14
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,157.45,123.17
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,153.42,120.17
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,119.76,93.21
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,86.54,66.33
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,61.89,46.17
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,37.27,25.77
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,79.28,61.05
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,119.27,94.36
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,103.26,81.52
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,87.59,68.85
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,72.41,56.16
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,57.46,43.46
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,44.07,33.51
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,30.6,21.24
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,19.39,10.83
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.22,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.27,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.11,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.8,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.6,15.96
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.46,25.53
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,41.95,31.68
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,49.33,38.4
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,93.52,54.16
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,143.51,87.96
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,130.58,90.9
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,78.55,60.37
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,117.34,91.87
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,157.26,123.61
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,202.17,158.62
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,248.48,194.22
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,229.02,178.29
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,202.56,156.9
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,287.85,222.64
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,373.34,286.26
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,459.11,349.35
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,551.5,415.45
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,453.27,342.35
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,345.39,261.13
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,514.33,387.27
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,689.83,509.91
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,811.58,598.22
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,909.04,664.49
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,920.02,670.88
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,927.46,675.99
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,768.26,566.07
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,565.95,417.7
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,758.63,562.91
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,903.98,663.77
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,722.31,535.94
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,500.4,372.59
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,572.12,427.8
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,636.94,475.32
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,714.52,535.2
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,752.61,566.61
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,528.78,402.74
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,301.73,229.5
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,179.41,136.94
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,59.09,42.09
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,184.91,142.66
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,305.12,234.93
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,196.94,151.64
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,99.44,75.48
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,141.9,109.02
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,175.67,134.42
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,148.9,113.07
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,123.08,92.68
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,98.3,73.5
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,75.18,56.4
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,58.73,45.49
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,43.29,31.81
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,28.93,18.7
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.03,2.37
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.26,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.12,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.88,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,23.04,13.85
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,35.69,25.73
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,51.09,39.83
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,66.35,53.67
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,82.88,64.91
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,100.51,79.16
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,103.01,81.38
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,104.09,82.34
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,185.06,145.51
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,281.75,221.6
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,366.75,287.15
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,476.4,373.33
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,528.99,415.71
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,581.25,456.8
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,630.71,495.44
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,678.94,532.26
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,664.46,517.26
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,624.7,483.05
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,729.54,564.49
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,826.78,636.91
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,854.28,653.73
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,878.51,668.63
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,835.12,634.57
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,762.36,577.14
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,677.48,513.0
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,586.61,443.52
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,712.86,538.5
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,835.29,626.9
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,842.07,631.66
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,845.8,635.12
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,812.18,611.13
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,777.11,586.25
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,812.08,615.5
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,829.9,631.74
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,634.26,485.94
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,427.98,327.75
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,513.85,395.95
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,576.87,444.33
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,585.21,451.97
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,582.84,450.72
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,479.74,371.35
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,390.57,302.58
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,341.58,264.68
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,295.49,228.37
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,256.83,196.51
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,218.35,164.37
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,180.58,134.07
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,146.19,107.29
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,112.16,81.76
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,80.83,61.04
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,62.88,49.8
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,47.5,35.92
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,32.75,22.27
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,17.97,5.46
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,9.39,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.28,1.3
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.1,18.44
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.72,29.66
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,48.45,37.9
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,57.0,45.74
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,99.05,64.2
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,139.34,94.11
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,187.25,130.54
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,241.99,175.21
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,291.48,220.68
