Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,331.11,256.71
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,362.37,285.26
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,378.59,300.0
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,297.12,236.34
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,193.73,152.73
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,307.22,243.42
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,431.17,339.27
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,385.33,302.01
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,341.55,266.53
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,408.6,318.25
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,487.7,377.64
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,451.09,348.34
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,422.06,325.08
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,459.24,353.05
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,496.7,380.67
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,664.31,506.1
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,820.01,617.18
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,796.31,598.76
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,761.89,574.38
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,552.68,422.14
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,312.4,239.55
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,634.67,491.34
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,879.01,665.01
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,852.99,645.19
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,824.17,625.85
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,792.27,604.35
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,757.71,580.6
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,723.23,555.41
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,680.66,524.15
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,634.06,490.12
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,586.13,454.23
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,534.4,413.89
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,482.45,372.31
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,384.72,296.21
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,306.89,236.42
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,218.37,168.43
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,147.85,115.68
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,127.16,99.42
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,107.98,84.17
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,98.75,67.83
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,61.37,41.5
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,47.25,36.15
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,40.13,29.55
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.2,18.48
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.87,6.0
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.96,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.38,2.07
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.86,17.33
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.27,26.4
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,43.18,32.93
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,49.93,39.1
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,94.14,54.7
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,145.06,88.65
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,197.52,130.51
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,253.54,177.97
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,311.89,228.11
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,369.31,276.85
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,425.25,323.58
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,481.71,369.19
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,534.4,410.46
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,586.47,449.82
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,632.82,484.69
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,679.55,518.81
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,722.34,548.17
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,762.93,575.17
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,798.76,597.02
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,831.82,616.6
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,859.81,632.55
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,884.64,646.27
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,904.48,657.91
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,920.85,667.33
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,931.93,674.01
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,939.45,678.54
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,941.61,679.78
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,940.2,678.89
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,934.33,673.97
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,924.81,666.88
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,909.53,657.51
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,890.74,645.98
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,787.93,576.71
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,665.24,489.26
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,738.41,545.9
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,771.52,572.53
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,667.36,496.64
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,555.61,415.1
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,593.85,446.49
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,594.9,449.0
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,543.7,409.9
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,492.06,369.65
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,436.53,325.01
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,381.32,279.44
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,324.07,231.52
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,268.37,184.19
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,208.64,134.71
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,154.92,92.12
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,102.72,56.62
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,56.07,35.69
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,42.66,31.49
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,36.96,26.32
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,27.98,18.02
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.81,6.98
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,9.82,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.96,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.38,2.58
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.27,17.42
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.1,26.71
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,43.57,32.75
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,49.91,38.46
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,93.68,53.65
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,144.29,86.69
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,196.64,127.61
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,252.52,173.92
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,310.45,222.27
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,367.23,268.89
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,422.59,314.0
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,478.47,358.17
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,530.88,398.8
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,582.75,437.87
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,628.86,472.14
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,675.52,505.93
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,717.9,534.93
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,757.97,561.66
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,792.99,584.78
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,825.26,605.62
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,853.37,622.46
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,878.34,637.19
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,897.46,649.39
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,913.16,659.5
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,924.08,665.84
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,931.48,670.03
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,933.18,670.98
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,931.38,669.85
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,922.46,664.77
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,910.18,657.64
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,894.2,647.27
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,874.9,634.83
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,849.51,618.91
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,821.18,601.05
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,789.18,580.29
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,754.56,557.2
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,719.69,532.73
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,676.56,502.31
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,613.26,457.18
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,553.27,413.77
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,510.96,382.61
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,464.76,347.27
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,419.37,310.93
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,370.55,270.58
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,314.52,224.48
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,260.83,179.77
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,206.81,135.75
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,156.53,96.62
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,107.77,63.76
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,65.29,43.89
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,49.11,36.75
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,41.15,29.68
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.33,19.82
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.34,7.63
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.96,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,16.63,3.16
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,30.96,20.41
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,45.03,33.43
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.99,43.4
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.27,53.4
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,98.31,63.53
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,139.02,89.16
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,182.34,128.25
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,212.77,157.53
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,228.27,173.48
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,234.99,180.96
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,321.87,245.72
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,437.91,333.07
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,494.69,376.35
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,555.06,421.7
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,539.33,408.28
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,499.52,376.24
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,564.45,423.86
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,643.01,479.53
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,655.23,486.35
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,655.92,485.54
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,756.26,558.1
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,847.52,621.36
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,866.45,632.66
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,882.25,642.55
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,805.29,586.47
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,704.94,512.65
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,813.33,593.25
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,901.43,655.15
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,892.51,647.77
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,880.42,639.26
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,864.7,630.62
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,845.92,619.96
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,765.66,562.67
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,682.02,501.97
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,634.51,469.12
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,595.59,441.54
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,634.72,472.96
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,652.22,487.77
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,607.36,454.91
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,561.57,421.1
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,513.1,384.58
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,464.31,346.9
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,412.24,306.3
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,361.17,265.44
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,308.63,222.29
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,257.93,180.18
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,203.87,136.58
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,156.54,99.97
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,110.39,68.38
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,69.39,47.8
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.46,41.25
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.26,33.06
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.8,21.82
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.04,8.46
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,9.39,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.02,3.79
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.14,18.82
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.02,29.84
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,50.01,38.04
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.8,45.84
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,97.04,60.21
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,145.1,92.12
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,192.96,129.12
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,244.86,171.73
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,296.31,215.07
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,349.92,259.73
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,401.79,302.78
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,454.69,345.61
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,505.18,384.87
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,555.71,422.98
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,601.66,456.3
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,646.57,487.82
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,688.37,516.44
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,728.47,543.11
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,763.14,566.51
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,795.42,587.83
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,822.71,603.62
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,847.09,617.35
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,866.22,629.23
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,882.19,639.12
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,892.34,645.3
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,899.14,649.45
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,901.22,650.67
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,900.0,649.89
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,892.82,645.38
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,882.4,638.92
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,812.73,589.93
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,736.3,534.67
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,644.68,471.25
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,556.02,408.47
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,663.66,489.55
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,733.44,540.9
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,636.09,469.76
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,541.72,401.11
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,564.51,420.56
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,565.92,422.77
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,516.46,385.47
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,466.91,347.53
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,414.75,306.74
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,363.55,265.69
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,310.69,222.65
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,259.68,180.57
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,207.97,139.03
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,157.35,99.97
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,111.01,68.22
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,69.66,47.66
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.88,41.53
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.04,33.74
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,33.95,22.83
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.58,9.91
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.91,4.8
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.38,19.21
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.58,28.76
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,45.96,34.69
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,52.21,40.29
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,93.3,53.64
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,143.63,85.68
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,196.13,126.37
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,252.08,172.42
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,310.29,220.77
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,367.43,267.2
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,422.47,311.36
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,477.97,354.31
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,530.6,393.67
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,582.59,431.12
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,628.4,465.07
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,674.55,498.48
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,717.39,528.6
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,758.26,556.81
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,793.72,579.88
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,826.39,600.74
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,822.16,594.14
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,790.47,568.12
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,821.93,589.37
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,851.79,608.74
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,853.39,607.99
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,851.8,605.51
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,904.85,644.69
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,933.49,663.16
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,925.56,658.65
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,914.14,652.42
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,898.82,643.76
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,880.07,632.94
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,856.2,618.81
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,829.06,602.5
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,796.98,583.49
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,762.12,562.44
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,722.71,535.62
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,681.01,506.56
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,635.81,473.69
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,589.02,438.96
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,539.5,401.42
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,487.32,360.99
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,432.0,318.21
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,377.02,274.18
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,320.62,227.88
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,265.7,181.88
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,207.19,133.45
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,154.57,91.85
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,102.71,56.48
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,55.98,35.39
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,42.9,31.53
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,37.63,26.74
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,29.13,18.95
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.45,9.45
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.71,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.28,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.98,0.24
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,10.68,3.66
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,15.63,8.15
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,20.6,12.61
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,25.98,16.39
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,31.38,20.87
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,18.56,10.01
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.77,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,31.02,20.28
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,56.43,41.13
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,145.98,113.26
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,237.35,184.77
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,311.07,241.18
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,387.66,299.1
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,280.81,217.17
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,153.78,117.26
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,228.21,175.18
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,311.87,238.45
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,313.54,239.1
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,314.81,239.72
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,288.1,218.85
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,269.64,204.3
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,286.27,216.74
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,302.89,229.05
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,421.33,317.8
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,530.91,397.31
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,490.92,367.22
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,450.3,337.2
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,557.33,416.77
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,660.25,490.6
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,596.78,445.26
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,543.72,407.51
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,504.5,379.29
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,456.51,344.46
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,351.52,267.05
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,243.44,185.38
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,236.12,180.33
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,228.77,175.01
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,301.3,232.17
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,367.87,283.54
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,309.88,239.26
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,260.73,201.76
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,211.49,163.81
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,164.09,127.01
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,177.57,137.07
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,183.91,140.57
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,156.53,118.77
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,130.01,97.8
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,104.57,78.14
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,80.49,60.71
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,63.89,49.97
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,48.53,36.35
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,34.55,23.67
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.4,9.69
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.11,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,15.69,4.03
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,30.03,19.75
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,44.03,32.6
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,59.44,46.52
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,74.6,60.05
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,96.17,72.96
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,119.92,91.07
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,147.44,112.61
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,177.55,136.44
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,225.97,172.82
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,286.0,218.9
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,305.28,235.1
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,321.51,247.93
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,366.76,281.99
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,414.9,317.6
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,496.35,379.07
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,590.0,448.34
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,588.08,443.96
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,570.93,428.82
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,595.66,446.75
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,620.14,464.11
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,437.5,330.3
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,220.63,165.59
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,253.37,190.75
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,286.3,215.2
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,491.77,367.77
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,688.3,504.85
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,741.19,541.25
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,799.88,581.8
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,777.14,565.98
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,752.49,549.48
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,647.04,474.93
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,542.46,399.69
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,611.46,451.81
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,664.47,490.92
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,714.88,529.74
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,736.61,548.27
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,698.48,521.38
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,658.25,492.95
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,613.79,461.76
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,568.04,428.72
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,519.3,391.7
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,469.97,353.2
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,405.25,302.66
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,345.71,255.8
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,285.68,208.9
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,233.5,168.75
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,191.53,134.87
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,151.23,103.21
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,112.3,75.31
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,76.02,54.44
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,59.58,45.86
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,47.37,35.08
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,34.8,23.77
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,22.0,11.09
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.6,6.06
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.88,18.7
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,39.03,28.06
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,47.61,35.83
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,54.1,41.59
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,91.08,53.86
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,138.49,83.66
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,187.72,121.56
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,240.61,165.3
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,292.89,209.5
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,347.17,254.95
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,402.03,299.9
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,455.21,342.33
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,505.72,381.56
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,555.74,419.22
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,602.44,454.06
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,647.91,487.15
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,689.3,515.57
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,728.64,541.86
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,756.84,560.91
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,788.39,580.8
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,735.36,537.87
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,646.08,469.55
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,770.4,560.58
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,874.11,630.85
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,822.57,592.9
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,737.0,530.74
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,645.82,467.22
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,532.15,386.89
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,730.1,531.75
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,883.13,635.91
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,868.49,625.16
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,850.64,614.19
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,827.15,600.11
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,800.76,584.08
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,769.55,563.84
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,735.84,541.23
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,696.92,514.67
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,656.13,486.3
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,612.04,454.97
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,566.74,421.99
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,517.13,385.05
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,467.51,347.08
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,414.8,306.3
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,362.85,264.89
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,309.19,220.98
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,257.98,178.6
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,206.43,136.87
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,158.55,99.82
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,109.92,66.64
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,69.36,47.13
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.49,41.24
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.01,33.8
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.66,23.58
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.06,12.04
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,10.67,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,19.68,6.93
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.99,20.44
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.47,31.02
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.71,38.52
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.78,45.64
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,95.31,58.97
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,140.85,87.41
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,188.6,123.71
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,240.21,165.7
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,291.59,208.62
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,345.22,252.99
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,397.53,296.17
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,450.73,339.01
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,500.64,377.67
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,550.7,415.27
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,551.41,414.75
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,528.46,396.05
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,628.79,470.23
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,723.38,538.43
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,757.43,560.58
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,788.91,580.29
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,816.4,596.46
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,840.95,610.61
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,859.46,621.49
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,874.72,630.3
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,821.1,592.04
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,733.6,528.32
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,829.31,598.28
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,893.92,641.38
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,887.29,635.31
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,877.39,628.02
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,862.56,618.37
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,844.51,606.76
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,822.04,592.91
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,796.54,577.09
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,707.36,513.91
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,605.02,440.36
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,648.94,475.43
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,661.27,486.78
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,616.82,455.94
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,570.98,423.64
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,521.58,386.99
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,471.49,348.73
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,418.87,308.08
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,366.72,266.46
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,310.39,220.19
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,257.85,176.21
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,204.38,132.43
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,154.15,93.17
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,105.37,60.02
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,61.56,39.82
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,47.64,35.4
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,41.38,29.88
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,32.24,21.58
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.74,11.2
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,10.93,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
