Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,10.24,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.62,6.41
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.55,18.35
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.1,28.89
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,46.8,35.08
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,53.33,40.94
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,96.91,66.0
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,122.72,91.01
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,153.09,113.87
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,186.07,139.01
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,189.7,143.4
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,187.78,142.76
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,229.17,173.42
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,273.82,205.78
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,350.25,260.95
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,437.44,322.35
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,486.05,356.3
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,536.93,391.72
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,531.31,385.9
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,511.58,370.69
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,653.15,472.66
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,783.48,561.74
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,809.9,577.06
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,833.33,591.85
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,851.97,603.68
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,867.42,613.62
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,815.56,576.84
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,730.25,516.06
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,823.27,582.94
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,885.49,624.03
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,876.16,618.33
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,875.81,619.22
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,807.66,573.42
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,732.34,520.79
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,655.96,470.36
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,581.47,419.87
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,504.68,367.58
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,423.48,310.98
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,438.41,323.03
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,442.43,326.58
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,447.57,331.01
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,451.98,334.3
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,383.07,284.31
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,325.29,242.35
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,181.02,135.3
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,41.44,27.68
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,23.56,13.5
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.77,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.35,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,10.67,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.29,7.0
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.34,20.68
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.13,31.46
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,52.03,39.59
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.73,47.33
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,100.29,69.12
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,129.98,94.19
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,171.03,117.93
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,238.16,164.89
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,288.06,206.15
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,340.44,249.15
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,363.23,271.5
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,365.23,275.39
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,445.91,335.51
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,542.04,406.27
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,588.26,440.27
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,632.54,472.5
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,675.72,502.68
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,718.3,531.8
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,752.8,555.6
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,777.14,571.78
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,804.04,588.14
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,828.08,602.49
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,780.78,566.25
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,699.72,505.46
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,803.33,582.23
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,881.42,636.16
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,883.68,636.81
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,882.73,636.2
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,870.93,629.12
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,869.43,628.91
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,802.19,581.3
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,728.37,527.6
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,766.92,558.8
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,788.58,577.43
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,757.84,556.48
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,724.69,534.04
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,617.92,456.74
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,516.25,382.19
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,479.1,356.19
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,442.13,329.56
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,406.76,303.77
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,371.05,277.22
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,303.64,227.57
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,247.56,186.29
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,192.26,144.79
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,145.14,109.61
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,126.44,95.54
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,108.38,81.79
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,101.71,69.36
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,70.95,48.05
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.8,42.1
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.39,34.71
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.09,24.65
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,25.03,13.92
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,12.77,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,10.67,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,19.66,7.34
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,33.23,22.19
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,45.83,33.65
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.38,43.16
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.64,52.21
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,97.72,63.37
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,140.3,89.81
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,185.16,123.37
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,233.99,162.54
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,285.66,204.58
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,337.46,246.58
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,387.36,286.39
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,438.45,325.97
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,487.44,363.12
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,537.02,399.66
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,583.13,432.88
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,628.39,464.54
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,652.37,478.22
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,663.38,482.56
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,724.58,525.04
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,775.71,559.15
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,803.8,574.96
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,829.2,589.16
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,848.41,601.29
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,864.43,611.52
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,815.9,577.96
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,733.97,520.0
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,825.58,586.82
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,886.51,627.95
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,880.52,624.88
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,871.26,620.49
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,857.46,612.66
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,840.43,602.8
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,818.5,588.6
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,793.46,572.39
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,763.25,554.96
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,730.41,534.99
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,639.52,469.3
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,541.74,398.45
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,571.5,422.34
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,569.31,421.52
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,519.78,384.36
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,469.97,346.25
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,417.49,305.62
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,365.43,264.06
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,309.17,218.21
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,257.5,175.4
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,204.72,132.48
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,155.19,94.03
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,107.72,62.34
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,66.13,43.31
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,51.77,38.7
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.36,31.32
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.71,22.68
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.91,13.16
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.55,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,10.7,1.47
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,22.72,13.38
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,34.48,23.94
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,48.56,36.42
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,62.49,48.66
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,78.02,59.12
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,93.95,71.94
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,109.3,84.03
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,125.22,96.47
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,120.84,92.78
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,115.49,88.28
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,157.46,121.32
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,201.03,155.23
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,319.5,246.44
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,452.33,346.52
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,497.87,380.63
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,551.67,420.65
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,553.93,420.41
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,556.23,419.88
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,584.43,439.97
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,611.88,459.22
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,537.62,402.98
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,455.91,340.85
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,322.68,242.83
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,182.69,136.71
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,268.57,202.2
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,366.68,275.09
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,499.5,373.8
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,620.34,461.08
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,508.95,379.77
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,387.01,289.72
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,487.37,365.18
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,573.74,428.36
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,625.4,467.55
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,662.39,496.07
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,708.5,534.17
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,726.35,551.75
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,688.83,524.27
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,649.27,495.14
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,532.25,405.81
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,423.16,322.11
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,331.94,253.55
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,245.75,188.0
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,186.28,142.73
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,132.25,101.01
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,180.58,137.44
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,212.48,158.86
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,178.37,131.33
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,145.0,104.89
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,113.57,81.37
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,83.92,61.94
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,66.59,51.84
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,52.26,39.2
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,38.26,26.68
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,24.01,13.4
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,12.34,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,10.24,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.67,6.91
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.21,18.13
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,39.19,28.23
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.57,38.5
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.89,49.42
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,94.07,62.83
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,134.46,89.48
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,177.54,117.99
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,232.12,158.87
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,283.97,203.09
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,337.63,248.52
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,380.32,286.5
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,404.61,308.0
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,437.09,332.91
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,459.35,349.09
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,498.8,378.39
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,538.29,407.12
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,561.22,422.22
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,581.07,434.86
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,597.4,445.49
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,611.26,454.23
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,629.37,465.65
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,646.04,475.93
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,664.34,488.52
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,681.45,500.27
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,696.82,510.81
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,710.73,520.39
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,628.83,462.38
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,554.88,409.29
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,567.67,419.25
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,579.28,427.8
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,577.39,426.85
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,574.31,425.18
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,551.36,409.43
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,528.0,393.4
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,443.22,332.32
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,370.04,278.7
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,325.52,246.25
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,282.21,214.16
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,264.98,201.95
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,247.85,189.6
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,239.26,183.42
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,230.15,176.72
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,199.04,152.96
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,171.49,131.86
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,147.33,113.28
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,124.16,95.36
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,108.85,83.6
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,93.9,71.95
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,79.14,60.04
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,64.58,48.11
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,51.22,38.92
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,37.85,27.17
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,26.44,16.94
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,14.83,6.3
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.4,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.69,7.83
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.41,18.52
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.96,26.55
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,42.66,31.84
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,48.26,36.85
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,83.34,47.27
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,133.38,77.52
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,185.16,117.04
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,243.35,165.25
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,297.66,211.88
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,353.65,259.69
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,407.74,305.09
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,462.25,349.52
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,514.63,390.4
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,565.16,428.53
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,612.42,464.35
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,658.15,498.08
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,699.95,527.16
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,739.55,553.89
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,774.06,577.37
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,805.77,597.97
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,831.77,613.42
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,854.49,626.62
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,872.96,638.58
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,888.04,648.38
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,897.52,653.64
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,903.47,656.69
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,905.59,658.63
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,904.31,658.45
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,897.89,655.27
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,888.12,649.92
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,874.12,641.25
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,856.77,630.4
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,755.59,558.34
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,637.83,471.04
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,711.11,528.99
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,747.42,559.27
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,711.24,533.29
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,672.43,505.36
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,629.05,474.12
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,585.85,442.13
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,536.19,403.77
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,485.59,363.73
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,399.28,298.16
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,324.69,242.4
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,306.79,222.5
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,269.95,184.74
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,211.53,136.22
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,158.79,94.34
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,107.28,58.87
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,59.9,36.8
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,44.69,33.05
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,39.87,28.78
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,32.27,21.85
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.54,14.17
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.61,8.62
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.77,19.86
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,38.73,28.33
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,44.39,33.63
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,49.96,38.65
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,84.72,48.51
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,135.63,79.0
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,187.99,119.38
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,246.6,168.81
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,301.75,216.77
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,358.66,266.07
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,413.85,313.73
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,469.32,360.49
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,521.87,403.1
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,572.56,443.01
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,619.84,479.9
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,665.5,514.62
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,707.28,544.85
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,746.88,572.77
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,782.74,597.62
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,815.82,619.61
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,844.25,637.0
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,869.52,652.09
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,889.41,664.71
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,905.83,675.03
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,918.71,681.99
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,928.08,686.66
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,931.26,688.32
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,930.86,687.73
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,926.42,684.57
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,918.31,679.09
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,903.99,669.24
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,886.09,657.11
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,864.53,642.92
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,839.45,626.39
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,808.05,605.54
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,773.63,582.57
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,735.47,555.83
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,694.66,526.21
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,649.38,492.72
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,602.2,457.03
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,551.84,418.06
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,500.26,377.04
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,445.78,333.11
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,391.06,287.66
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,333.89,238.87
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,274.83,188.05
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,217.72,139.7
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,162.98,95.55
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,109.05,58.28
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,59.43,35.79
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,43.15,32.17
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,35.35,25.26
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,29.17,19.57
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.96,13.27
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.26,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,9.82,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.93,7.7
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,26.47,17.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,33.93,24.47
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,38.63,28.96
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,43.3,33.23
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,82.08,45.94
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,133.92,76.68
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,187.39,117.77
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,243.76,165.03
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,299.99,213.1
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,357.6,261.5
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,415.04,309.1
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,470.65,353.75
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,522.71,394.58
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,573.83,433.34
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,622.27,468.1
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,669.04,500.37
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,711.64,529.17
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,751.78,555.49
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,787.99,579.95
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,821.33,602.05
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,849.57,619.59
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,874.53,634.97
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,894.79,648.58
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,911.53,660.0
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,922.52,667.83
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,929.85,673.43
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,932.24,675.39
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,931.01,675.15
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,925.71,671.1
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,916.76,664.81
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,901.62,655.39
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,882.95,643.77
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,859.09,628.79
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,831.92,611.63
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,800.87,591.41
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,766.87,569.16
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,728.26,542.93
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,687.21,514.0
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,641.95,481.12
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,594.9,446.16
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,544.54,407.87
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,493.13,367.7
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,439.02,324.37
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,384.85,279.76
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,326.37,230.95
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,270.63,183.55
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,214.27,136.52
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,160.43,93.66
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,107.93,57.75
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,59.94,35.98
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,40.21,29.35
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,35.96,25.58
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,29.44,19.59
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,22.85,13.04
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.22,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.24,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.65,8.01
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.78,19.02
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,37.7,27.42
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,43.74,33.06
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,49.65,38.38
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,81.6,47.64
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,130.19,76.69
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,180.45,115.02
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,233.99,159.63
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,276.95,202.36
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,300.33,226.71
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,333.56,254.38
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,362.02,276.96
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,452.01,344.64
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,554.03,420.87
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,599.3,454.18
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,644.44,486.53
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,686.4,515.0
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,726.64,541.32
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,761.64,562.18
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,793.96,579.77
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,821.73,593.85
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,846.46,605.5
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,866.32,614.86
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,882.85,621.87
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,894.66,626.76
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,903.04,629.58
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,906.22,630.33
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,905.95,629.15
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,900.88,624.01
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,892.3,616.96
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,878.95,610.15
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,862.14,601.35
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,839.81,589.19
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,814.23,574.99
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,784.05,556.94
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,751.02,536.99
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,713.92,512.95
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,674.47,486.66
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,630.43,456.64
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,584.68,424.61
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,535.07,389.39
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,484.67,352.3
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,430.74,311.33
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,377.07,269.06
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,321.4,224.32
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,267.24,179.77
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,212.67,135.44
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,157.51,92.37
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,106.49,57.87
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,60.57,36.62
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,44.48,32.75
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,39.68,28.53
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,32.52,22.03
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.26,14.91
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,10.67,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.39,7.64
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.3,19.11
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,39.07,28.14
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,47.53,35.79
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,54.02,41.53
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,83.48,50.02
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,129.61,77.06
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,178.03,113.11
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,229.99,155.31
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,281.66,198.36
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,335.35,242.68
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,389.91,287.14
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,442.64,329.0
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,492.91,367.08
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,542.92,403.54
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,589.27,437.59
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,634.39,469.81
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,676.35,498.33
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,711.16,521.4
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,745.11,544.35
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,776.52,564.48
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,803.24,579.98
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,827.01,593.47
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,846.44,605.33
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,862.69,615.2
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,873.54,620.46
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,881.12,623.73
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,883.73,625.23
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,883.11,624.83
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,878.95,621.59
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,871.39,616.3
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,857.84,608.06
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,841.03,597.84
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,819.37,585.0
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,794.65,570.15
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,765.04,551.24
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,732.75,530.0
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,696.04,505.24
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,657.09,478.47
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,617.48,450.25
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,572.75,417.89
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,524.39,382.42
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,475.09,345.22
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,422.78,305.38
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,370.72,264.41
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,317.34,220.99
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,262.13,175.58
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,208.47,132.34
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,157.66,93.05
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,108.23,59.59
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,63.4,38.5
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,47.06,34.49
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,41.99,30.1
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.12,23.06
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.07,15.38
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
