Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,8.54,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.55,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.27,15.94
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.82,25.86
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.33,34.46
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,53.68,41.0
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,73.49,46.41
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,118.59,70.11
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,165.89,103.63
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,217.09,144.27
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,268.37,186.69
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,321.66,230.64
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,373.83,273.23
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,426.97,315.29
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,478.49,354.87
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,527.95,391.59
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,575.25,426.1
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,621.55,458.71
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,660.75,484.4
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,696.63,506.92
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,731.91,528.75
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,764.94,548.15
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,793.22,564.24
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,818.72,577.61
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,772.82,541.21
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,702.96,489.86
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,700.3,485.85
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,695.49,479.7
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,798.86,549.68
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,883.27,603.05
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,782.47,535.22
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,664.49,455.91
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,763.1,526.82
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,837.62,578.54
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,816.86,566.92
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,793.21,554.25
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,675.8,475.81
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,557.57,395.18
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,462.76,332.06
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,373.95,270.75
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,497.23,361.52
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,575.52,415.61
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,528.6,381.32
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,481.27,347.01
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,403.99,291.4
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,338.73,244.52
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,299.51,214.02
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,256.58,180.05
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,212.15,146.22
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,172.08,116.08
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,132.62,87.87
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,96.49,65.46
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,70.96,54.39
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,58.41,43.83
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,45.11,32.25
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,31.53,20.11
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,18.46,4.66
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.12,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.88,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,24.81,14.62
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,39.13,27.7
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,54.1,40.96
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,67.52,52.69
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,83.98,63.14
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,104.21,78.26
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,100.14,75.48
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,91.86,69.49
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,81.52,60.78
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,70.63,51.7
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,94.95,70.96
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,119.36,89.98
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,122.93,92.28
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,126.49,94.59
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,107.54,79.59
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,88.45,64.52
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,125.2,92.91
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,162.43,121.08
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,146.65,108.72
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,130.67,96.33
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,123.76,90.75
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,116.77,85.11
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,134.24,98.47
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,151.87,111.8
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,165.31,121.63
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,178.75,131.4
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,175.42,128.8
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,172.0,126.21
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,226.45,166.61
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,281.01,206.16
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,283.16,207.43
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,285.16,208.88
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,214.3,157.25
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,144.34,105.43
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,218.82,161.52
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,300.02,220.66
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,354.96,260.65
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,412.78,301.95
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,358.48,263.92
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,312.94,232.15
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,256.33,191.16
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,199.76,149.43
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,160.86,120.71
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,123.16,92.25
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,88.27,65.18
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,53.06,37.31
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,46.79,32.49
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,40.53,27.59
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,34.29,22.61
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,28.06,17.57
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,22.25,13.59
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,16.46,8.54
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,11.51,4.16
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.56,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.28,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.85,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.64,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.86,2.83
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,15.22,7.62
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,20.6,12.39
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,25.98,16.15
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,31.38,20.6
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,85.01,63.96
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,138.03,105.79
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,95.87,72.07
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,33.65
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,126.14,95.78
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,207.1,158.21
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,133.27,100.3
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,58.24,40.94
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,129.07,96.64
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,200.71,151.48
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,284.38,214.05
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,366.84,273.96
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,354.94,263.91
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,341.72,253.34
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,334.07,247.06
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,325.87,240.4
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,333.27,245.77
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,340.58,251.04
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,372.85,273.77
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,405.1,296.15
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,393.45,287.68
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,381.39,279.11
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,330.36,242.04
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,270.68,198.43
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,267.24,196.22
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,263.65,193.77
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,490.41,361.83
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,688.41,500.27
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,642.9,467.59
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,605.39,441.56
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,620.26,453.92
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,620.97,455.82
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,595.58,438.38
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,567.04,418.11
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,521.97,384.95
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,476.1,350.49
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,426.81,313.25
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,378.37,275.72
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,324.94,233.12
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,276.0,193.29
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,226.63,153.92
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,180.54,118.05
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,134.94,85.03
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,93.57,60.23
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.26,49.66
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,55.73,41.6
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,44.4,31.64
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,31.71,20.21
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,16.29,3.15
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.11,14.61
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.34,24.31
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.92,32.07
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,50.55,37.95
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,68.35,42.15
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,113.08,64.92
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,160.43,98.36
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,211.56,139.09
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,263.2,181.88
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,317.27,226.67
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,371.63,271.54
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,424.24,314.0
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,475.21,354.06
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,526.05,392.79
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,573.11,428.39
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,619.02,462.24
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,660.01,490.8
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,698.38,516.78
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,727.73,537.42
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,759.99,559.15
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,788.52,576.66
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,814.23,592.18
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,834.05,604.71
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,850.76,615.24
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,708.05,513.16
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,508.83,366.77
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,717.11,520.34
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,875.15,629.48
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,797.12,573.1
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,692.06,496.13
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,514.24,373.01
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,338.33,246.13
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,471.24,343.95
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,588.06,426.7
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,491.0,357.35
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,389.94,284.75
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,548.71,404.51
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,658.21,484.25
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,596.59,439.21
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,535.82,395.31
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,276.41,206.63
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,31.53,19.08
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,22.37,12.04
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,13.23,4.87
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,28.13,16.79
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,43.07,28.75
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,48.04,32.9
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,53.03,37.1
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,45.1,30.9
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,37.19,24.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,29.72,19.63
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,22.25,13.23
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,15.64,7.48
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.04,1.7
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.51,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.11,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.74,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.43,14.79
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.99,24.84
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,44.07,32.18
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,53.74,40.68
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,70.75,44.56
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,114.28,66.69
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,160.0,107.25
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,187.18,135.73
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,239.47,170.19
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,316.01,226.26
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,368.04,268.88
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,422.82,312.43
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,473.12,351.4
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,523.1,388.81
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,569.52,423.52
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,614.89,456.58
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,656.48,485.18
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,696.02,511.62
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,731.77,536.3
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,757.87,554.05
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,783.98,569.8
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,816.48,589.65
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,827.32,596.0
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,844.61,606.79
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,856.16,613.85
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,864.53,618.96
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,868.53,621.37
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,869.44,621.9
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,834.21,596.75
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,775.71,553.77
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,715.47,513.05
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,662.95,476.77
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,749.72,542.65
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,800.11,580.23
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,771.72,561.6
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,740.56,541.67
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,705.92,518.34
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,668.85,492.58
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,627.44,463.91
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,584.31,433.26
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,538.26,398.81
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,489.38,361.44
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,438.12,321.21
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,386.86,279.93
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,333.3,236.2
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,281.1,192.83
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,225.04,146.88
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,174.24,106.15
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,124.1,69.85
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,78.44,43.96
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,47.63,34.91
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,42.6,30.54
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.21,23.97
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.66,16.89
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.25,1.16
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.89
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.94
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,34.74,24.2
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,46.06,34.1
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,58.77,42.89
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,71.73,53.34
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,83.69,62.78
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,95.75,72.13
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,88.34,65.8
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,80.48,59.17
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,117.71,88.41
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,155.5,117.64
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,229.71,174.16
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,306.83,231.75
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,454.28,343.61
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,614.64,462.39
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,659.8,494.14
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,700.67,523.0
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,736.19,546.74
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,769.2,567.21
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,764.15,558.53
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,731.21,530.03
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,805.11,585.41
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,862.53,625.22
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,832.77,601.77
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,776.04,557.28
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,680.64,490.82
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,580.78,419.74
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,456.81,332.93
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,344.21,251.61
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,351.38,257.32
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,358.2,262.48
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,346.96,254.61
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,335.59,246.67
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,353.34,260.62
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,370.04,273.75
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,447.92,333.19
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,516.01,384.29
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,377.92,283.23
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,246.06,184.58
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,183.29,137.63
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,122.21,90.92
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,104.24,77.32
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,86.39,63.6
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,48.92,33.86
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,11.55,3.74
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,14.44,6.16
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,17.32,8.58
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,14.41,6.23
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,11.52,3.85
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,9.45,2.49
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.39,0.69
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.33,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.64,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.61,13.27
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.85,23.2
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.79,31.35
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,49.87,37.68
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,68.5,43.06
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,113.54,66.63
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,160.52,99.95
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,211.53,140.71
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,262.79,183.58
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,316.02,228.04
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,368.49,271.59
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,423.75,316.14
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,473.85,355.06
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,523.46,392.26
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,570.37,427.74
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,616.29,461.61
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,658.94,491.57
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,700.01,519.67
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,735.56,544.4
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,761.46,561.97
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,788.97,578.63
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,813.49,593.14
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,833.66,605.91
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,850.75,616.69
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,603.75,444.1
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,291.1,212.22
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,611.33,451.46
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,873.35,630.62
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,826.17,594.84
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,755.69,542.75
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,717.04,517.2
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,685.54,495.89
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,678.49,492.27
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,668.72,486.59
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,712.33,520.46
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,732.52,537.53
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,611.08,449.13
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,488.15,358.93
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,525.75,388.2
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,549.09,405.23
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,481.15,355.2
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,415.55,307.02
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,409.08,301.22
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,383.44,278.72
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,331.22,236.47
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,280.25,194.61
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,228.44,152.68
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,179.8,114.22
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,132.09,79.78
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,87.37,53.13
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,56.93,42.75
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.62,36.44
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,39.85,27.81
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,29.88,18.62
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.09,1.53
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,15.97,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.35,14.52
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.31,24.4
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,43.06,31.55
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,52.34,39.8
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,78.21,53.36
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,117.54,80.23
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,134.5,97.66
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,134.67,102.85
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,208.03,149.79
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,317.95,228.73
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,350.48,259.84
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,360.19,270.55
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,425.71,319.72
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,496.7,372.4
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,540.98,405.21
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,583.32,435.95
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,609.66,453.43
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,631.2,467.04
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,649.74,479.34
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,664.59,488.84
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,644.82,472.43
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,627.27,457.42
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,684.4,498.38
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,750.68,544.39
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,757.43,548.39
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,761.96,551.3
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,740.09,535.66
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,723.97,523.87
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,741.03,536.66
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,763.66,552.78
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,766.75,555.26
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,767.22,556.12
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,749.47,543.56
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,729.42,529.54
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,726.19,528.68
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,717.72,523.98
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,691.39,506.66
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,660.96,486.24
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,622.95,459.68
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,581.77,430.28
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,524.04,387.97
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,465.31,344.3
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,394.76,292.07
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,330.91,244.77
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,320.44,231.88
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,286.61,197.9
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,232.13,152.88
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,180.31,111.12
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,129.34,73.82
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,82.89,46.81
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,49.7,36.74
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,44.33,32.13
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.57,25.25
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.63,17.76
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.64,0.57
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.26,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,13.81,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,25.98,14.87
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,38.44,27.03
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,50.93,38.3
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,61.66,47.82
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,78.48,54.21
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,115.55,75.06
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,158.85,102.54
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,217.77,145.81
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,269.41,188.35
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,323.55,232.84
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,376.34,276.55
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,430.23,320.05
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,482.05,360.32
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,534.53,399.73
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,582.02,434.17
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,628.51,466.77
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,671.4,496.14
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,712.49,523.49
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,749.18,547.95
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,783.49,570.33
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,812.18,587.77
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,837.88,603.17
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,836.62,599.14
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,819.49,583.74
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,863.72,615.32
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,898.16,637.37
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,874.01,618.73
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,837.1,590.12
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,835.66,588.65
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,831.63,585.22
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,859.36,607.46
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,860.83,609.77
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,797.73,567.38
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,719.2,512.17
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,722.15,515.94
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,719.35,514.99
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,688.39,494.62
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,656.55,473.48
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,631.8,458.79
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,594.73,434.67
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,541.27,395.61
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,490.78,358.11
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,442.9,321.53
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,391.06,280.64
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,336.65,237.35
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,283.99,194.63
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,230.52,151.57
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,179.99,111.69
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,130.33,75.8
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,85.8,49.89
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,53.41,39.57
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.59,32.89
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.73,25.09
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.74,16.77
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,13.98,0.26
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.68,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,14.48,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,25.68,14.47
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.6,25.44
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.69,33.87
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.6,41.92
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,72.38,47.5
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,117.18,71.82
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,162.75,103.89
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,212.65,143.02
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,262.77,184.03
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,315.66,227.18
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,367.35,269.16
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,420.26,310.88
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,470.55,349.56
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,520.91,387.04
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,568.31,420.99
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,614.26,452.8
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,656.3,480.91
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,696.68,507.04
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,732.78,530.18
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,766.63,551.23
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,714.09,510.93
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,634.07,452.28
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,752.3,536.54
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,861.33,608.54
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,817.08,574.73
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,749.61,525.88
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,722.03,506.73
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,692.21,485.62
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,606.09,428.16
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,518.86,368.94
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,590.49,419.27
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,657.56,464.04
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,684.83,483.47
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,715.35,504.94
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,649.57,461.32
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,594.45,424.79
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,640.17,459.87
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,664.03,478.44
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,580.72,419.86
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,503.51,365.62
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,496.15,361.34
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,475.34,345.92
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,399.24,291.33
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,333.73,244.26
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,305.97,221.5
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,268.15,189.62
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,221.43,152.24
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,175.28,115.53
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,132.5,84.69
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,94.99,61.83
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,65.0,49.51
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,55.92,41.71
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,42.8,30.24
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,29.44,18.17
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.11,0.25
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
