Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.25,24.43
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.4,13.91
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.19,4.81
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.69,19.77
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.04,29.3
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.17,38.32
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,70.61,44.91
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,116.38,70.28
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,163.05,103.52
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,214.45,144.12
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,262.57,185.01
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,308.42,223.44
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,365.02,267.85
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,428.06,316.42
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,463.95,344.49
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,484.54,359.8
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,519.91,384.41
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,551.45,405.24
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,608.36,444.0
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,667.38,483.05
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,687.54,494.59
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,703.26,503.11
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,779.66,555.01
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,842.09,593.74
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,863.99,605.14
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,882.69,614.81
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,895.89,620.46
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,905.71,624.09
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,910.38,625.93
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,911.67,625.86
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,907.29,621.19
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,899.56,614.68
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,886.78,606.51
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,870.71,596.49
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,753.7,521.02
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,618.89,429.83
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,711.06,496.42
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,765.49,534.55
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,734.74,514.61
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,694.82,489.01
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,651.09,461.38
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,605.85,431.9
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,522.19,373.53
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,445.7,319.81
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,429.21,307.5
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,399.78,283.37
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,343.88,240.48
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,290.69,198.81
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,237.09,156.93
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,186.78,117.89
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,137.25,82.0
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,91.28,53.46
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.56,39.37
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.41,32.44
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.75,23.05
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.88,12.51
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.74,2.18
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.25,18.51
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.91,27.48
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.4,35.95
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,69.9,43.85
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,113.83,67.31
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,160.88,100.37
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,212.61,140.49
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,264.53,182.26
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,319.59,226.25
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,372.76,268.52
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,427.2,310.46
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,480.69,350.6
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,532.99,388.65
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,581.5,423.46
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,629.12,456.7
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,674.06,486.48
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,712.53,511.36
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,749.55,533.58
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,784.16,552.9
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,813.65,568.68
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,840.27,582.47
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,862.17,594.42
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,880.88,604.39
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,894.1,611.85
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,903.94,617.41
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,792.93,544.62
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,635.79,438.01
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,789.91,543.92
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,896.85,610.38
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,746.02,511.98
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,560.61,386.85
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,638.9,442.43
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,708.53,488.7
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,567.05,395.0
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,423.75,298.19
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,498.87,352.92
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,562.71,397.08
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,506.56,359.46
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,453.49,324.2
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,476.59,341.99
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,480.54,344.53
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,444.77,318.68
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,400.15,284.93
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,345.34,242.3
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,291.76,199.53
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,237.4,156.18
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,186.08,115.69
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,135.01,78.09
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,88.54,49.28
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,48.79,35.23
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,42.2,29.61
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.7,21.27
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.76,10.7
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,11.95,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.65,0.86
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.59,17.82
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,36.94,25.73
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,45.08,33.11
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,66.05,39.6
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,112.85,64.63
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,162.21,99.52
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,216.06,141.55
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,269.46,184.24
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,325.46,228.11
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,382.52,272.29
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,438.41,313.86
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,491.22,351.25
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,543.96,386.87
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,593.48,421.52
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,641.98,454.61
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,682.58,480.97
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,725.0,507.8
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,762.3,530.24
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,797.13,550.26
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,828.02,567.71
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,856.04,583.35
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,877.99,595.66
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,896.66,606.09
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,850.34,576.71
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,774.5,525.9
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,794.89,539.42
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,813.1,550.47
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,801.96,543.12
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,788.59,534.73
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,790.92,536.88
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,790.53,537.2
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,719.39,492.83
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,659.28,454.91
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,690.27,477.47
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,706.7,489.71
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,645.36,449.62
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,578.99,406.38
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,534.75,378.3
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,491.42,350.0
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,466.18,333.26
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,442.75,316.82
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,401.72,287.99
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,359.22,257.14
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,334.97,235.82
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,297.86,202.41
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,241.69,157.79
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,188.62,116.14
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,136.75,78.41
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,90.25,50.03
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,49.72,35.81
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.15,30.23
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.01,20.52
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.5,10.89
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.48,0.75
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,30.64,19.32
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.69,29.51
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.49,39.06
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,73.24,46.72
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,116.7,70.78
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,162.61,103.06
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,216.17,144.41
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,267.62,185.46
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,322.71,229.21
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,375.82,271.36
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,430.38,313.47
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,482.6,352.72
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,535.34,391.13
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,583.88,426.37
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,631.52,460.15
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,675.26,489.89
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,717.53,517.99
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,755.21,542.88
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,790.6,565.56
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,821.3,583.62
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,849.27,599.84
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,871.33,613.09
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,890.22,624.39
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,865.77,605.3
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,824.85,573.64
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,879.78,613.8
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,908.17,633.17
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,838.45,585.29
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,735.07,512.84
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,763.72,533.23
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,780.66,545.2
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,745.24,522.29
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,708.69,498.82
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,628.13,444.58
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,550.97,391.83
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,641.15,458.55
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,691.65,496.14
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,647.48,466.55
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,601.98,435.88
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,553.18,401.12
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,503.53,364.88
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,450.55,325.9
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,398.16,286.15
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,341.03,241.55
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,286.82,198.46
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,234.75,157.64
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,184.26,118.6
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,136.15,83.35
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,93.59,56.47
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.49,41.61
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.4,33.87
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.38,23.32
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,23.46,11.35
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.72,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.14,17.98
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.58,28.53
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.76,38.42
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,72.91,46.4
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,115.58,70.24
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,157.88,104.62
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,190.47,133.57
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,225.3,162.57
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,255.99,187.34
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,316.03,230.81
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,393.79,286.84
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,458.23,332.76
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,526.55,380.37
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,574.48,412.18
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,621.74,442.34
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,665.81,469.57
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,710.96,496.41
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,748.16,518.75
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,783.08,538.66
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,813.41,554.88
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,840.98,569.32
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,863.46,583.64
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,871.14,589.33
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,851.46,575.42
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,802.84,541.52
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,864.31,585.12
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,899.27,608.22
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,804.89,548.45
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,678.62,464.71
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,785.06,540.27
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,865.79,594.36
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,843.79,581.1
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,818.94,567.14
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,581.72,410.54
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,330.03,233.95
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,410.04,292.63
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,473.39,337.03
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,553.55,395.83
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,596.55,427.56
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,475.21,342.08
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,365.39,264.24
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,387.87,280.73
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,383.78,275.31
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,328.19,232.74
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,279.73,195.05
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,229.75,155.96
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,182.38,119.13
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,136.49,85.9
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,96.25,60.28
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.4,44.51
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,50.11,35.74
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,36.13,23.65
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,21.9,9.77
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.96,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,23.74,13.53
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,39.59,27.68
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,55.26,41.36
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,70.99,51.88
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,90.97,67.01
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,122.87,89.97
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,162.62,119.3
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,184.0,136.77
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,199.72,149.24
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,176.65,131.94
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,145.41,107.88
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,111.72,81.41
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,77.45,54.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,199.47,147.09
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,324.64,237.55
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,513.98,373.23
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,704.32,500.46
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,741.56,521.86
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,776.69,543.04
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,806.36,558.72
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,833.26,572.31
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,854.94,585.49
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,873.63,596.96
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,886.58,605.9
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,896.23,612.99
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,901.23,616.57
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,902.96,618.32
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,897.76,616.72
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,889.34,613.23
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,876.41,605.67
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,860.39,596.31
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,744.47,519.24
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,619.91,434.19
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,656.51,462.22
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,695.02,489.39
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,411.19,297.29
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,137.11,97.81
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,209.93,153.0
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,276.56,201.91
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,390.8,286.03
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,472.9,342.8
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,438.05,316.42
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,394.5,283.39
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,329.6,234.35
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,274.99,192.61
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,226.25,154.68
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,180.95,119.7
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,135.99,86.46
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,95.6,60.02
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.35,43.82
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,48.73,34.74
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,35.07,22.86
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,21.18,8.92
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,11.52,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.86,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.58,15.04
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.79,24.62
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.36,32.3
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,66.12,38.97
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,112.14,63.83
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,161.05,98.76
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,214.59,140.97
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,268.05,184.33
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,324.53,229.7
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,381.15,274.8
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,436.8,317.89
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,489.63,357.65
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,542.5,396.13
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,592.1,432.08
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,640.69,466.43
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,681.1,494.65
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,723.39,523.48
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,761.33,548.64
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,796.81,571.82
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,750.52,536.4
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,662.02,470.88
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,700.2,498.14
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,738.36,524.43
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,728.58,515.87
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,716.01,505.75
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,746.13,527.44
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,784.62,554.08
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,864.0,612.7
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,914.38,647.36
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,876.93,622.63
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,816.78,579.11
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,754.72,537.98
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,684.6,490.88
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,752.96,543.34
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,779.16,564.78
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,742.27,540.79
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,703.04,514.44
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,659.19,484.66
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,613.68,452.91
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,566.67,418.32
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,516.14,380.31
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,426.9,314.01
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,345.35,253.76
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,330.75,238.7
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,294.72,204.39
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,238.89,158.49
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,186.11,115.7
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,133.63,76.18
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,86.08,46.1
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,43.97,31.11
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,38.41,26.22
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.56,18.33
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.46,7.26
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,10.67,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.47,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.79,14.24
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,34.93,23.89
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,43.51,31.68
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,65.69,38.99
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,110.97,64.19
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,158.97,98.99
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,211.75,141.23
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,263.99,184.79
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,319.33,230.8
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,375.09,276.98
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,429.95,321.41
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,452.09,339.83
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,451.76,339.51
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,542.75,406.98
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,631.28,471.48
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,675.37,501.48
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,717.88,529.9
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,755.75,552.5
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,791.2,573.04
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,822.67,591.02
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,851.31,606.95
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,874.36,619.91
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,894.14,630.72
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,839.9,591.91
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,744.98,523.16
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,854.44,600.22
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,927.9,646.33
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,925.21,641.99
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,918.95,636.39
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,906.88,628.68
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,891.33,618.95
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,870.26,606.56
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,845.99,592.23
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,816.4,574.53
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,783.9,554.93
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,746.34,531.92
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,706.58,506.38
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,662.69,477.01
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,617.13,445.78
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,568.5,411.46
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,516.64,374.0
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,462.59,334.15
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,408.81,293.22
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,349.96,247.24
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,295.17,203.36
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,239.6,158.84
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,187.33,117.33
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,135.72,79.36
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,90.41,51.14
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,49.49,35.8
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.53,28.09
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.04,18.79
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.39,6.74
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,10.67,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.84,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.47,14.66
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.59,24.36
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.53,33.25
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,69.98,42.78
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,114.25,67.71
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,161.33,101.6
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,213.32,142.58
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,265.38,184.77
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,320.53,228.99
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,307.84,226.47
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,251.4,187.28
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,349.56,259.28
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,453.02,332.9
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,455.91,333.33
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,442.06,322.06
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,459.69,333.4
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,475.39,342.93
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,533.57,383.19
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,605.06,431.17
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,729.33,517.97
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,839.64,590.61
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,861.23,603.06
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,879.7,614.53
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,893.14,622.96
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,903.28,629.47
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,908.31,632.93
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,910.0,634.47
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,906.09,631.36
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,898.86,626.32
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,886.1,618.71
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,870.1,609.19
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,849.19,597.11
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,834.84,589.22
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,805.5,572.41
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,773.45,553.81
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,736.14,530.24
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,696.7,504.26
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,652.39,474.1
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,606.67,442.28
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,557.63,407.3
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,507.63,370.69
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,453.96,330.99
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,400.8,290.39
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,345.48,246.67
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,292.14,203.55
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,237.46,159.47
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,186.3,118.66
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,135.74,81.13
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,91.14,52.78
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,49.05,35.52
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.13,28.68
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.33,19.04
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.35,6.05
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.2,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.12,15.09
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.63,26.16
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.89,36.23
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,75.74,50.59
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,108.22,73.06
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,145.94,101.03
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,187.12,133.09
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,244.23,174.37
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,319.05,230.53
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,303.57,224.99
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,258.07,193.36
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,355.31,265.11
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,457.77,338.66
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,542.77,398.39
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,627.94,456.9
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,674.44,486.97
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,722.29,517.34
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,753.98,536.4
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,789.08,556.94
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,819.18,572.84
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,846.36,586.72
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,868.72,600.39
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,887.92,612.23
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,901.61,620.39
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,911.96,626.61
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,766.99,533.68
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,573.67,401.7
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,761.74,535.49
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,912.58,634.38
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,899.86,625.79
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,883.82,616.95
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,861.2,604.57
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,835.66,590.24
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,712.82,507.23
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,587.6,419.53
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,655.21,471.37
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,694.08,501.43
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,649.93,471.9
