Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,605.46,441.95
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,554.73,406.06
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,504.3,369.4
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,409.57,300.7
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,329.97,242.8
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,318.53,231.27
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,291.01,205.08
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,234.09,159.65
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,184.53,120.43
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,135.88,84.43
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,93.49,57.11
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,55.08,40.7
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.2,32.17
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,32.51,20.83
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.87,4.95
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.24,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,13.0,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,25.35,14.3
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,39.94,28.11
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,53.15,40.0
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,74.34,51.94
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,106.2,73.28
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,133.7,96.66
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,155.58,116.12
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,174.26,131.61
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,192.2,146.01
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,226.75,172.13
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,263.42,199.45
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,299.35,225.3
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,331.05,247.43
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,286.11,213.09
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,235.7,174.55
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,257.12,189.8
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,287.56,211.06
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,344.69,251.62
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,403.59,292.28
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,584.27,417.95
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,763.46,533.66
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,780.74,541.08
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,795.6,548.8
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,820.91,563.08
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,844.18,575.84
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,816.65,558.77
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,786.47,540.51
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,817.77,561.9
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,846.18,580.7
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,836.05,575.36
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,823.26,568.81
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,824.8,573.69
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,819.61,574.07
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,789.55,556.41
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,757.21,537.23
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,705.03,502.48
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,651.85,466.8
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,626.18,450.54
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,591.74,427.57
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,405.11,296.31
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,231.3,169.94
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,251.71,186.5
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,270.01,199.88
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,243.64,179.67
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,215.63,157.76
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,181.12,131.44
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,148.49,106.49
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,128.55,86.38
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,94.08,58.09
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,55.74,41.22
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.16,32.09
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,32.08,20.38
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.1,3.46
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,14.08,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,25.73,14.41
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.24,25.77
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.87,36.19
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,72.29,45.33
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,115.03,70.1
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,152.07,102.97
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,175.52,126.6
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,213.98,156.88
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,253.96,187.93
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,298.59,221.61
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,346.17,256.87
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,373.12,276.67
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,389.67,288.35
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,332.7,246.7
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,257.06,190.2
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,372.11,274.53
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,485.57,353.85
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,480.54,348.23
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,472.57,341.33
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,556.34,399.29
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,655.74,464.95
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,569.25,403.89
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,476.38,338.87
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,535.62,379.23
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,581.45,408.71
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,442.82,315.59
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,304.99,219.95
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,619.78,446.2
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,878.67,615.47
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,865.27,607.51
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,849.04,600.99
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,651.23,468.91
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,431.38,314.12
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,221.98,164.87
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,20.82,10.78
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,121.83,90.01
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,223.91,167.78
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,194.1,145.5
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,164.84,123.74
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,100.16,73.86
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,36.5,23.66
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,38.55,25.49
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,40.6,27.3
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,22.73,12.89
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.53,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.29,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.46,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.64,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.82,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.41,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.71
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,16.47,8.37
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,24.75,15.81
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,34.29,23.01
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,43.86,30.99
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,61.54,45.62
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,79.14,59.98
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,91.67,69.87
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,104.29,79.68
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,102.12,77.47
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,99.81,75.2
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,97.86,73.25
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,95.86,71.3
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,94.69,70.17
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,93.51,69.07
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,103.29,76.47
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,113.13,83.84
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,146.54,109.77
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,180.51,135.85
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,228.49,171.96
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,277.19,207.97
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,276.97,207.5
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,276.63,207.09
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,273.95,205.02
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,271.14,202.88
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,299.35,223.91
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,341.45,254.95
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,384.12,286.46
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,426.46,317.46
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,472.61,351.67
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,530.5,393.74
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,458.92,341.93
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,401.71,300.23
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,431.27,323.74
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,469.22,352.83
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,383.45,289.55
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,311.73,236.01
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,264.6,200.82
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,213.01,161.73
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,238.08,181.61
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,254.95,194.83
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,264.95,203.03
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,273.53,209.39
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,165.35,125.85
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,70.54,51.88
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,60.97,44.47
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,51.36,36.82
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,42.61,29.68
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,33.87,22.44
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,25.57,16.42
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,17.29,9.11
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,10.69,3.11
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.1,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.13,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,13.23,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,23.89,12.64
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.03,23.32
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,44.02,32.56
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,68.92,42.02
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,115.55,70.37
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,106.04,71.93
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,63.8,47.33
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,81.51,61.61
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,99.39,75.75
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,107.93,82.16
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,116.49,88.53
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,161.04,123.0
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,207.08,157.84
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,186.57,141.52
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,165.24,124.69
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,255.62,193.59
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,344.25,258.88
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,337.64,252.54
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,330.08,245.89
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,340.66,252.78
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,351.1,259.46
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,414.26,305.11
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,478.57,350.49
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,541.96,394.92
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,591.73,429.45
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,542.62,394.33
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,477.9,348.61
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,325.69,239.83
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,169.38,124.09
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,406.76,301.43
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,622.3,451.74
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,399.51,294.35
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,165.7,121.51
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,170.05,125.39
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,174.35,128.76
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,147.29,108.36
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,120.71,88.21
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,172.95,128.75
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,224.46,168.25
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,138.1,102.63
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,53.99,37.27
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,114.81,85.51
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,173.93,131.78
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,110.62,82.6
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,48.87,33.9
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,42.2,28.74
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,35.53,23.47
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,77.23,47.65
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,88.28,50.99
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,45.28,32.89
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.51,26.0
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.59,15.87
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.52,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,11.52,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.98,10.08
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.62,20.3
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,38.97,28.05
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,34.58,18.28
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,14.82,6.76
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,38.95
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,91.16,69.86
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,105.08,80.77
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,119.1,91.6
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,91.38,68.95
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,63.13,45.92
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,103.67,78.26
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,144.73,110.34
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,166.79,127.32
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,189.32,144.59
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,173.18,131.47
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,156.8,118.3
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,239.36,181.88
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,335.79,254.14
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,347.5,261.81
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,359.24,269.78
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,259.52,195.17
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,153.57,114.41
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,221.32,165.93
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,290.1,216.74
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,487.53,362.61
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,658.41,482.23
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,719.12,523.38
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,763.44,553.73
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,726.08,526.89
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,688.22,500.2
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,543.99,399.31
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,404.44,298.66
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,473.98,350.84
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,526.19,388.86
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,274.8,206.35
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,28.27,16.62
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,340.72,262.55
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,605.73,452.34
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,540.47,402.28
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,476.03,354.69
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,258.46,194.74
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,58.93,41.52
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,62.66,44.85
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,66.41,48.02
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,57.62,41.21
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,48.85,34.31
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,40.11,27.24
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,31.38,20.08
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,23.5,14.43
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,15.64,7.57
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,9.45,1.95
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.28,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.71,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.33,10.69
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.68,23.53
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.77,34.44
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,72.86,45.24
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,116.52,71.88
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,163.04,106.42
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,218.19,150.5
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,248.59,181.36
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,261.89,196.54
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,340.01,254.82
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,437.88,328.09
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,477.78,358.53
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,504.9,378.49
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,558.09,415.92
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,615.77,454.93
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,675.94,496.36
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,736.55,537.16
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,775.94,561.91
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,813.04,584.33
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,844.74,602.38
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,863.34,612.0
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,885.72,625.38
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,904.93,636.73
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,919.54,644.63
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,930.83,650.57
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,934.96,652.88
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,935.64,653.23
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,930.99,651.08
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,922.92,646.93
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,909.18,638.74
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,892.11,628.59
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,870.45,616.16
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,845.65,601.71
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,715.14,513.55
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,573.62,413.37
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,657.55,477.46
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,708.99,516.35
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,599.47,437.56
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,489.19,358.3
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,515.02,378.99
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,514.34,378.34
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,459.08,337.13
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,404.83,295.65
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,296.57,216.05
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,211.58,155.47
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,177.39,128.98
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,144.29,103.02
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,124.77,81.54
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,87.68,50.06
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,44.47,31.79
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.04,24.32
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.09,14.1
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,13.99,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,11.95,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,21.92,9.91
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,35.53,24.05
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.06,35.34
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,56.56,37.56
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,53.57,38.52
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,116.67,79.58
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,212.86,148.77
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,263.4,190.53
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,321.03,237.63
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,341.2,257.69
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,343.57,261.81
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,290.2,221.63
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,215.51,163.44
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,152.47,114.46
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,88.46,64.21
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,165.89,123.95
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,245.41,183.42
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,258.99,192.99
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,272.61,202.74
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,226.29,168.03
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,179.89,133.1
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,204.19,151.36
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,228.66,169.46
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,377.05,279.02
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,518.58,378.91
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,526.91,383.74
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,534.6,388.94
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,600.41,434.71
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,649.74,468.27
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,729.34,525.44
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,802.0,576.83
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,685.46,496.33
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,572.56,417.44
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,692.6,507.44
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,769.84,564.72
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,731.83,538.75
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,694.64,513.75
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,529.82,395.68
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,373.81,280.31
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,455.72,343.98
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,499.45,375.87
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,446.3,335.39
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,394.23,295.04
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,318.67,236.58
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,258.46,190.02
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,209.09,150.6
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,167.36,117.41
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,125.84,85.54
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,89.37,59.84
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,56.31,42.21
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,41.71,29.34
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,27.1,15.68
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.68,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,14.85,4.57
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,30.0,19.46
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,44.73,32.65
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,61.41,44.95
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,79.61,59.66
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,112.81,84.38
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,155.34,116.79
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,178.7,136.13
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,196.54,150.54
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,246.16,188.72
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,296.87,227.32
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,347.35,264.85
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,409.2,309.98
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,339.36,256.91
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,248.68,187.31
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,216.01,162.33
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,182.54,136.38
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,226.37,169.34
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,271.04,202.11
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,236.88,176.01
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,202.55,150.04
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,186.83,138.22
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,171.02,126.25
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,179.1,132.06
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,187.15,137.75
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,267.3,196.83
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,364.04,265.68
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,402.93,292.74
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,441.41,319.59
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,523.39,377.49
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,588.01,422.3
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,495.59,358.42
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,392.46,286.4
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,389.4,285.56
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,385.7,283.63
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,295.54,218.92
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,201.64,149.74
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,156.35,116.26
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,112.05,82.62
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,131.72,98.24
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,151.1,113.55
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,115.56,86.35
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,80.63,59.2
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,68.93,50.1
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,57.21,40.86
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,49.27,34.65
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,41.35,28.36
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,33.87,22.3
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,26.4,16.15
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,19.36,10.94
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,12.33,4.75
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.39,0.1
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.56,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,10.67,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.45,7.27
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.56,19.07
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.36,27.19
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,35.12,18.13
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,13.99,5.98
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,50.53,36.22
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,86.44,65.47
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,100.74,76.65
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,115.17,87.74
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,143.0,109.19
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,172.02,131.28
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,220.54,168.15
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,267.74,203.37
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,275.23,208.43
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,281.76,212.81
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,417.16,314.33
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,564.5,419.89
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,559.59,413.93
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,538.28,397.42
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,548.12,403.07
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,556.53,407.5
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,531.24,388.66
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,489.41,358.43
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,295.41,218.69
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,100.25,71.7
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,330.61,245.97
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,577.65,420.23
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,392.65,288.11
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,216.05,158.44
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,307.13,226.2
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,388.72,285.07
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,578.25,424.15
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,741.81,538.89
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,502.59,370.49
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,255.81,188.63
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,314.35,233.37
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,360.87,267.98
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,429.57,320.92
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,485.41,363.26
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,440.54,330.33
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,396.61,298.01
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,324.64,244.64
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,266.42,201.12
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,160.04,120.1
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,67.22,48.44
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,58.04,41.41
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,48.86,34.18
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,82.23,52.01
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,85.81,49.45
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,43.61,31.28
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.23,23.72
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.6,13.04
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,10.67,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.44,6.61
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.62,19.04
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.43,27.24
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,68.69,38.23
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,116.21,67.29
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,166.27,105.29
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,221.57,150.49
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,276.54,196.79
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,336.38,246.45
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,392.05,291.98
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,448.97,337.05
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,450.38,339.4
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,421.6,317.22
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,538.0,404.65
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,654.26,489.85
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,673.38,498.9
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,665.13,489.37
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,711.46,520.88
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,757.15,551.01
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,780.01,564.18
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,799.74,575.31
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,867.55,623.92
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,913.35,652.83
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,899.35,641.45
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,853.69,605.68
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,777.51,553.9
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,711.56,507.97
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,553.51,399.7
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,395.29,287.26
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,263.82,193.46
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,130.18,94.25
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,286.29,211.62
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,437.49,319.75
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,391.08,286.25
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,345.76,254.13
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,456.81,337.33
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,555.08,408.19
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,526.97,389.28
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,496.73,369.2
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,501.98,374.31
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,490.16,365.81
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,436.43,325.55
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,379.47,282.03
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,308.12,227.4
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,244.39,178.85
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,200.67,143.89
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,159.17,110.63
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,119.43,80.07
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,83.48,54.56
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,51.03,37.48
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,36.82,24.97
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,24.12,12.26
