Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,287.51,205.19
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,229.04,157.16
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,175.17,113.1
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,122.32,72.4
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,76.3,41.51
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.96,23.55
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.43,14.31
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.83,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.46,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.62,13.04
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,35.57,24.47
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,74.57,41.81
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,122.57,74.05
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,171.71,114.93
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,216.99,154.12
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,277.92,203.05
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,345.52,257.32
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,404.04,304.63
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,462.87,350.59
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,458.57,347.66
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,423.74,320.2
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,494.91,373.34
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,585.13,438.3
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,602.86,448.06
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,603.94,446.52
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,665.2,489.67
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,717.59,526.03
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,814.61,595.03
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,893.38,645.67
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,915.49,659.54
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,934.21,671.77
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,948.47,680.27
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,959.16,686.55
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,963.32,689.38
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,963.78,690.02
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,883.43,637.36
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,760.5,549.99
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,792.47,573.58
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,808.17,585.49
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,855.58,622.77
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,868.06,632.18
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,742.0,544.99
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,594.43,437.35
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,677.64,502.71
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,719.73,536.34
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,590.64,442.3
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,455.78,342.37
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,320.43,242.23
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,193.68,145.8
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,202.26,153.3
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,202.35,153.72
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,176.87,133.94
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,151.72,114.17
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,126.72,94.55
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,102.6,75.41
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,104.04,67.13
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,72.74,36.67
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,29.77,19.18
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,22.13,11.43
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,11.52,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.4,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,12.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.75,11.64
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,33.37,23.0
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,77.6,39.98
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,131.6,76.83
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,189.8,124.04
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,251.47,176.55
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,312.34,228.81
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,376.28,282.41
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,436.85,332.24
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,497.14,380.02
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,555.47,424.5
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,613.58,467.05
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,637.0,482.07
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,640.45,482.04
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,724.85,542.15
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,812.13,599.04
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,852.8,623.63
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,890.59,646.46
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,922.98,664.25
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,952.02,679.71
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,975.77,693.73
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,995.8,705.49
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1009.05,713.13
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1018.38,718.51
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1023.3,720.6
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1024.2,720.38
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1018.2,715.38
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1008.23,708.15
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,992.88,698.46
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,973.7,686.54
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,948.93,671.95
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,920.62,655.17
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,886.78,634.23
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,849.85,611.28
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,807.97,585.56
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,763.55,557.91
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,714.25,526.33
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,663.17,491.33
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,608.18,452.46
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,552.36,411.72
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,492.53,367.14
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,433.68,321.57
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,370.7,270.8
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,309.69,220.13
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,247.01,167.86
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,188.38,119.09
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,127.45,71.82
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,75.72,37.47
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,29.21,18.86
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.46,10.69
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,11.1,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.95,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.89,10.82
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,33.54,23.22
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,77.72,40.62
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,131.61,78.15
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,187.0,123.14
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,249.54,175.95
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,309.43,226.57
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,372.26,277.94
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,432.46,326.93
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,493.77,375.03
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,551.71,418.15
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,606.39,457.32
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,659.09,494.6
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,710.52,529.68
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,757.41,558.6
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,802.14,585.05
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,736.78,536.15
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,618.11,448.95
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,702.32,507.34
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,805.54,573.87
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,823.54,582.86
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,838.91,591.05
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,821.44,576.79
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,800.68,560.9
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,820.02,573.05
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,837.04,583.19
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,781.28,546.8
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,739.23,519.19
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,815.11,570.52
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,871.86,607.57
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,590.98,423.01
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,309.6,224.76
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,387.76,283.59
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,475.39,344.91
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,499.12,362.49
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,528.59,384.03
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,611.2,445.62
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,652.9,477.16
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,503.54,371.43
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,369.7,275.04
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,219.47,164.88
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,84.91,61.99
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,221.53,164.29
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,303.49,215.12
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,239.95,162.82
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,182.32,115.86
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,124.95,71.91
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,75.79,39.44
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,31.46,20.56
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.3,10.73
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,11.52,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.95,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.88,12.09
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,38.22,27.09
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,79.87,45.98
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,129.93,80.82
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,168.37,116.04
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,201.09,146.95
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,259.13,192.83
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,331.94,250.15
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,400.6,303.68
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,477.6,362.13
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,533.9,403.92
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,589.54,443.75
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,642.39,480.77
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,694.41,515.94
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,695.41,511.54
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,673.38,491.68
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,677.83,492.3
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,664.0,480.49
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,674.61,485.1
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,682.58,487.61
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,664.45,473.44
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,626.97,447.0
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,680.94,481.79
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,718.03,504.25
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,695.99,488.14
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,655.46,461.04
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,687.07,481.8
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,700.04,489.93
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,680.94,476.95
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,660.73,463.66
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,579.78,410.56
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,516.34,368.31
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,599.81,429.32
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,671.53,479.62
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,645.41,462.55
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,616.42,444.47
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,573.82,417.75
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,530.83,390.07
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,425.09,315.67
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,332.99,249.33
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,297.08,223.37
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,262.1,197.17
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,225.81,169.52
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,190.42,141.92
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,189.73,136.38
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,169.54,113.08
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,118.11,73.84
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,74.69,44.24
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,35.82,24.19
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.37,10.12
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,12.38,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,10.24,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.12,11.82
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,40.21,25.07
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,76.75,45.84
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,123.17,78.48
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,171.69,116.97
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,230.26,165.07
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,284.97,210.34
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,343.79,258.0
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,400.48,303.09
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,459.29,348.19
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,513.94,387.88
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,569.13,426.26
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,620.6,460.99
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,671.52,493.9
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,722.03,525.91
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,768.42,552.2
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,807.51,573.77
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,844.12,593.13
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,873.83,607.29
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,900.29,619.2
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,921.88,630.23
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,940.13,639.31
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,952.12,643.44
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,960.47,645.58
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,963.78,647.27
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,963.5,647.07
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,954.26,640.51
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,955.0,640.01
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,939.6,631.37
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,920.8,621.03
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,831.73,567.25
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,733.39,503.94
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,675.92,468.44
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,632.9,440.84
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,616.79,432.39
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,608.46,428.19
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,539.61,383.74
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,485.44,348.4
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,508.22,366.07
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,507.19,365.31
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,449.82,324.51
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,393.82,283.72
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,334.5,238.66
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,278.36,194.76
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,220.24,149.35
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,164.56,105.82
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,113.32,67.88
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,70.44,39.59
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.8,21.07
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.87,7.88
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,10.24,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.29,9.91
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,37.99,21.62
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,77.78,42.19
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,128.57,77.4
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,181.46,119.5
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,240.59,168.24
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,298.71,216.69
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,360.65,267.17
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,420.19,315.03
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,480.26,361.79
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,537.11,404.09
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,594.13,445.04
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,646.51,482.41
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,692.8,514.64
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,736.93,542.28
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,778.45,567.06
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,817.77,591.1
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,854.58,613.14
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,885.17,630.05
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,912.63,644.8
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,935.37,657.33
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,954.73,667.69
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,967.26,672.98
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,976.17,676.15
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,903.6,629.41
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,783.63,547.79
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,894.42,623.02
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,956.92,660.32
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,942.13,650.4
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,935.96,646.65
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,812.79,567.71
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,671.34,472.01
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,756.52,535.13
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,810.66,573.64
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,623.65,447.39
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,433.86,313.46
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,553.63,402.63
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,626.43,454.37
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,570.39,414.62
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,514.75,375.08
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,456.44,332.94
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,399.48,290.34
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,338.37,242.99
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,280.92,197.39
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,222.48,151.34
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,166.57,107.38
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,114.19,68.51
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,70.86,39.96
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,32.74,20.79
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.11,6.12
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,9.39,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.01,10.03
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,40.26,23.88
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,77.95,45.94
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,125.35,79.66
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,174.62,118.42
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,230.51,163.66
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,289.3,211.52
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,348.16,258.31
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,404.8,302.82
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,463.61,347.57
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,518.14,387.25
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,572.88,425.69
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,623.76,461.41
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,674.13,495.82
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,718.26,524.17
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,760.2,550.36
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,799.49,575.2
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,836.68,597.6
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,865.02,613.35
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,890.23,627.09
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,912.68,639.81
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,932.06,650.61
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,906.6,631.15
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,872.57,605.26
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,701.78,492.71
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,509.38,361.24
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,666.48,471.94
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,799.47,560.87
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,800.99,562.71
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,799.51,563.87
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,787.54,557.52
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,772.56,549.26
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,730.46,522.13
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,687.58,494.34
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,605.85,439.23
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,542.01,395.15
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,412.09,303.76
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,294.69,218.39
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,147.47,109.19
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.91,2.21
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,69.1,49.24
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,129.45,96.77
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,112.02,83.35
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,94.95,70.21
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,78.37,57.47
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,61.97,44.56
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,46.99,32.41
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,32.24,20.26
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,20.22,10.84
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.22,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.27,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,9.39,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.84,8.2
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,39.64,22.33
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,79.76,44.53
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,131.42,81.28
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,184.85,124.74
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,244.87,175.22
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,303.86,225.0
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,367.01,277.01
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,427.18,325.93
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,488.21,373.93
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,546.15,417.28
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,604.39,459.25
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,657.74,497.04
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,710.1,533.01
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,751.5,559.44
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,796.33,587.3
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,836.5,612.83
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,874.06,636.44
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,905.65,654.67
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,934.08,670.75
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,956.33,684.19
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,975.08,695.47
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,988.31,701.93
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,997.81,706.15
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,1001.58,707.87
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,1001.55,707.37
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,994.8,703.28
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,984.31,697.01
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,968.7,687.63
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,949.5,676.1
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,923.64,660.37
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,894.57,642.61
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,860.62,621.62
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,823.89,598.7
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,781.12,571.59
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,742.55,547.07
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,662.3,491.53
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,585.2,436.91
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,562.71,421.49
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,529.14,396.63
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,469.46,351.44
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,410.39,305.42
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,347.23,254.65
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,287.35,205.32
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,226.4,155.5
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,170.83,110.19
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,115.6,68.27
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,69.91,37.99
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.92,17.11
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.14,1.03
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,9.39,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.49,8.11
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,39.38,22.29
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,77.71,44.85
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,128.73,82.02
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,178.41,121.97
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,235.62,169.59
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,259.95,195.54
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,263.45,201.98
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,363.69,279.13
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,486.09,372.19
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,543.35,415.3
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,601.11,457.74
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,654.03,495.15
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,705.96,530.74
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,747.42,557.29
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,792.94,585.6
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,831.55,609.67
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,867.52,631.77
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,899.24,650.05
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,927.89,666.21
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,949.5,679.18
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,967.62,690.01
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,809.25,582.75
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,591.44,426.67
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,596.19,431.31
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,599.99,433.96
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,527.05,381.93
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,436.36,317.26
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,324.51,237.76
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,204.87,150.1
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,476.3,352.46
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,697.9,506.44
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,648.83,471.09
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,600.79,438.09
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,469.79,345.72
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,348.8,257.92
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,327.91,244.2
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,306.75,229.64
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,250.37,187.85
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,190.61,142.96
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,213.09,161.03
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,229.53,173.6
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,197.49,148.59
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,166.2,123.9
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,134.55,99.08
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,104.38,75.12
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,76.17,52.85
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,50.49,33.0
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,29.74,18.31
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,14.74,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.68,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.68,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.34,6.72
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,39.21,21.88
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,77.4,44.56
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,128.74,81.8
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,179.79,122.78
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,237.74,170.51
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,294.69,217.81
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,355.75,267.28
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,413.78,313.69
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,473.83,360.15
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,530.18,402.61
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,586.94,444.08
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,637.6,480.45
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,688.78,516.2
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,734.49,546.44
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,778.38,573.66
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,817.86,597.16
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,854.97,618.75
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,885.58,635.81
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,913.14,650.77
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,935.42,663.11
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,954.4,673.33
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,966.63,679.88
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,975.27,684.34
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,978.75,685.7
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,978.59,684.99
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,964.09,674.18
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,960.19,670.22
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,944.46,660.3
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,925.3,648.48
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,844.77,597.35
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,742.45,527.54
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,692.68,495.02
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,631.98,454.55
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,692.46,499.93
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,722.65,523.25
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,658.58,479.51
