Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,595.3,436.26
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,557.42,410.29
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,512.91,378.31
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,453.81,334.96
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,396.05,291.17
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,334.68,242.86
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,276.55,195.84
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,216.67,147.86
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,162.59,104.53
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,109.02,64.26
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,63.21,33.72
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.54,14.65
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.02,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,7.68,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.52,3.64
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,39.17,21.33
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,77.57,44.16
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,129.53,81.43
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,180.88,122.39
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,239.12,170.08
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,296.19,216.86
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,357.46,265.83
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,415.79,311.45
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,476.13,356.92
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,532.29,397.83
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,588.93,437.62
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,640.01,471.87
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,691.46,505.15
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,739.61,534.83
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,786.55,561.95
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,825.89,586.16
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,862.74,608.72
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,883.06,619.65
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,909.82,634.75
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,826.7,580.02
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,701.38,493.55
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,851.57,599.21
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,970.03,674.69
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,902.31,630.16
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,786.29,551.89
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,735.75,518.09
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,684.38,482.69
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,636.55,451.69
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,605.89,431.46
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,639.2,455.36
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,652.29,465.5
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,744.73,533.4
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,805.17,576.6
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,762.04,549.01
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,717.16,520.58
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,668.26,488.59
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,619.86,456.05
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,560.23,414.07
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,502.07,372.03
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,445.86,330.53
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,390.14,287.93
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,329.11,239.98
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,271.67,193.63
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,212.71,146.4
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,156.9,101.84
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,104.88,62.66
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,62.29,34.19
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,27.98,16.29
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,17.31,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,40.38,22.68
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,77.95,46.47
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,125.71,81.57
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,175.25,121.55
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,231.72,168.21
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,291.5,217.31
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,352.24,266.03
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,409.67,310.9
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,469.38,355.82
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,526.34,397.32
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,584.45,438.18
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,636.74,475.19
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,688.49,510.91
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,735.69,542.07
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,785.22,572.54
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,824.62,595.35
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,861.58,616.28
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,826.34,589.27
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,765.5,543.28
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,732.42,519.94
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,710.45,503.17
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,763.18,539.5
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,831.62,584.3
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,838.48,589.29
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,842.13,592.93
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,442.42,325.2
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,23.34,12.3
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,94.04,66.94
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,166.78,122.07
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,98.92,70.73
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,33.3,20.3
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,193.43,143.81
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,357.77,265.19
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,329.31,244.23
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,301.34,224.3
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,241.72,180.75
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,177.03,132.43
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,100.49,73.78
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,27.3,16.2
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,142.21,107.72
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,243.79,185.55
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,207.11,156.72
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,171.98,129.0
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,137.48,101.42
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,105.27,75.54
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,74.44,51.29
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,47.27,30.43
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,25.91,14.48
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.63,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.24
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,28.92,18.31
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,40.55,28.31
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,54.7,40.3
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,69.01,52.25
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,77.49,59.18
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,85.99,66.02
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,101.41,78.46
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,116.96,90.86
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,119.1,92.28
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,121.26,93.73
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,129.44,100.07
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,137.71,106.46
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,151.55,117.15
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,165.67,127.97
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,181.82,140.58
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,198.17,153.3
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,198.08,153.05
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,197.95,152.83
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,177.18,136.34
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,156.45,119.87
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,169.96,130.3
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,183.51,140.68
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,194.79,149.48
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,206.05,158.28
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,174.94,133.89
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,144.14,109.65
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,161.26,123.53
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,178.41,137.41
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,170.14,130.97
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,161.92,124.59
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,125.36,95.61
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,89.51,66.95
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,89.45,67.06
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,89.4,67.18
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,98.36,74.76
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,107.39,82.45
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,75.68,56.8
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,44.75,31.5
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,41.81,29.2
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,38.88,26.87
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,33.88,22.79
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,28.89,18.67
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,23.5,14.18
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,9.64
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,13.57,5.71
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.03,1.76
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.33,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.29,0.14
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,40.62,19.86
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,83.15,45.52
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,137.22,86.03
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,192.53,132.77
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,254.43,186.42
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,315.27,239.65
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,378.71,293.92
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,438.73,344.04
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,500.24,393.62
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,557.88,437.73
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,615.32,479.98
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,664.02,516.34
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,715.41,553.0
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,762.53,583.55
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,807.83,612.26
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,847.45,637.77
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,884.36,661.17
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,817.6,611.04
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,695.79,518.03
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,704.13,523.55
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,710.49,526.9
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,681.78,504.16
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,632.45,467.56
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,478.68,357.1
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,289.79,216.96
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,304.19,228.36
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,336.53,252.39
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,520.2,391.09
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,697.56,518.64
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,593.37,443.09
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,509.53,381.99
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,583.96,439.0
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,634.12,477.11
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,460.09,349.52
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,300.17,228.35
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,379.04,291.51
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,445.13,342.8
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,226.26,175.84
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,17.35,8.5
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,156.58,121.75
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,275.15,213.78
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,233.99,179.92
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,194.19,147.09
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,187.33,135.44
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,160.32,105.25
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,105.07,62.5
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,60.58,32.46
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.8,11.34
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,13.66,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.05,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,42.39,21.99
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,83.49,47.62
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,136.82,87.46
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,191.69,133.21
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,253.6,185.87
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,313.32,236.6
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,376.9,288.99
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,437.24,337.9
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,499.22,386.38
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,556.68,429.9
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,614.16,471.99
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,667.74,509.73
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,720.38,545.67
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,768.28,576.4
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,814.42,605.36
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,845.85,624.49
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,882.4,646.96
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,913.31,664.66
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,941.1,680.25
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,963.24,693.55
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,981.9,704.71
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,994.97,711.03
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,1004.36,715.17
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,1007.56,716.98
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,1006.96,716.61
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,932.6,668.33
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,827.28,594.33
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,578.1,424.29
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,301.07,222.75
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,649.74,484.18
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,898.65,651.46
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,863.96,628.14
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,826.5,605.61
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,655.77,487.96
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,472.0,353.88
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,388.01,293.25
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,299.66,227.44
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,445.68,340.72
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,526.83,400.02
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,465.51,352.55
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,405.19,305.17
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,341.16,253.63
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,280.45,203.22
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,217.69,151.04
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,161.04,104.06
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,104.75,60.66
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,58.99,29.99
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.53,8.89
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,9.39,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,41.48,20.06
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,85.43,47.68
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,141.52,90.0
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,197.85,137.26
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,261.04,191.03
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,322.28,243.14
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,387.86,297.08
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,449.22,346.78
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,512.16,395.92
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,571.48,439.85
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,630.95,482.2
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,685.23,519.72
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,732.74,550.73
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,780.29,580.32
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,825.87,608.04
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,866.32,632.67
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,904.01,655.23
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,935.43,672.21
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,963.58,686.94
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,985.86,699.27
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1004.52,709.37
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,1016.99,714.3
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,1025.6,716.97
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,1029.32,717.38
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1029.12,715.5
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,1019.78,707.73
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,1006.67,697.94
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,989.15,686.13
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,968.01,672.27
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,941.44,655.2
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,911.53,636.2
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,875.94,613.74
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,837.56,589.59
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,793.9,562.92
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,754.24,538.63
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,702.52,505.5
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,649.53,469.99
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,591.79,430.31
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,533.85,389.3
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,471.04,344.23
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,409.3,298.21
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,345.05,248.43
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,284.1,199.58
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,220.21,148.96
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,162.61,102.9
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,104.88,59.56
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,58.16,28.78
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.2,7.49
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,9.39,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,42.77,19.78
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,88.22,48.51
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,145.35,91.77
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,202.52,139.93
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,266.49,194.73
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,328.29,247.41
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,393.84,301.3
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,456.31,351.51
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,520.35,401.09
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,579.18,445.12
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,637.81,487.48
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,692.24,525.04
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,739.66,555.76
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,787.17,584.55
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,832.57,611.12
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,872.96,633.23
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,910.59,652.82
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,941.95,668.36
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,970.02,681.44
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,992.75,693.02
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1011.84,702.3
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,1024.2,706.04
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1032.71,707.5
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,1035.84,710.09
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,1035.05,710.52
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,1027.31,707.81
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1015.69,702.84
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,998.35,693.68
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,977.35,682.34
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,950.37,665.97
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,920.04,647.51
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,883.91,627.9
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,844.96,606.18
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,799.99,578.95
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,752.88,549.89
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,706.33,519.8
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,652.46,482.74
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,593.17,440.85
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,533.91,397.67
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,471.03,350.62
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,409.56,303.04
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,343.8,250.88
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,281.94,200.32
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,217.85,148.16
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,160.19,101.27
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,102.99,58.17
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,56.93,27.88
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.97,5.33
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,7.68,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,40.94,20.74
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,81.1,47.09
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,136.18,88.3
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,189.68,132.33
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,250.59,183.26
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,310.19,232.76
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,374.76,284.8
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,434.47,331.58
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,496.22,377.99
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,554.69,420.39
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,612.73,460.89
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,666.28,496.85
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,718.98,530.81
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,767.41,559.4
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,814.43,586.01
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,846.02,604.82
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,883.09,627.16
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,914.46,644.37
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,942.82,659.61
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,964.72,672.86
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,983.14,684.11
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,996.46,690.97
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,1006.11,695.73
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,1008.55,697.02
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,1007.2,696.22
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,955.09,665.18
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,871.52,610.28
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,645.83,460.85
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,408.74,294.72
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,546.98,396.3
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,675.62,485.83
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,774.58,555.97
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,829.0,593.17
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,785.25,565.39
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,739.35,536.77
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,687.68,503.66
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,634.87,468.17
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,577.77,427.95
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,520.55,386.39
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,458.89,340.58
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,398.42,294.1
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,334.62,243.72
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,274.37,194.69
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,211.47,143.7
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,155.12,98.09
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,99.11,56.04
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,54.18,26.38
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.54,1.25
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.9,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,43.09,20.79
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,84.58,47.85
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,138.2,88.02
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,192.91,133.19
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,254.8,184.83
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,314.72,234.3
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,378.59,285.01
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,438.65,331.5
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,500.2,377.23
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,557.31,417.19
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,614.62,455.57
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,667.81,491.53
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,720.07,525.59
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,769.04,556.01
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,809.1,580.28
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,848.27,605.04
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,884.79,628.02
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,914.52,645.36
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,940.91,660.62
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,962.7,673.29
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,981.01,683.91
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,990.96,690.08
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,997.11,694.13
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,999.92,695.71
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,999.0,695.18
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,987.1,687.2
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,971.68,677.25
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,967.18,675.06
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,946.23,662.65
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,916.85,645.63
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,884.66,626.78
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,848.23,605.9
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,809.31,583.16
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,762.54,553.76
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,717.77,524.74
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,666.09,490.57
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,613.69,455.0
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,554.06,412.54
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,495.75,369.87
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,434.55,324.23
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,375.52,278.83
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,311.56,228.7
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,249.1,178.78
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,190.57,131.89
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,139.02,90.78
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,87.5,52.33
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,46.9,24.6
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.12,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.6,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,39.2,19.92
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,76.99,46.2
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,125.47,82.88
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,174.33,122.34
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,235.42,172.37
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,298.47,223.32
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,368.33,278.15
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,427.21,323.04
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,488.3,367.61
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,518.9,388.14
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,534.19,396.85
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,621.0,457.8
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,705.82,515.29
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,646.27,468.45
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,553.43,399.35
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,574.68,413.91
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,577.88,415.56
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,698.76,498.42
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,826.32,581.57
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,824.94,578.17
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,820.03,573.91
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,911.03,634.44
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,986.14,679.29
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,988.29,679.67
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,986.84,678.82
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,977.87,674.28
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,965.42,667.78
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,948.03,657.08
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,927.35,644.48
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,900.58,628.84
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,870.85,611.36
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,834.9,589.35
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,801.45,568.89
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,757.09,541.73
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,711.08,512.21
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,659.78,479.0
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,607.87,444.47
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,550.6,404.67
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,493.88,364.08
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,433.06,319.53
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,374.46,275.19
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,311.61,226.68
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,249.61,177.62
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,190.59,130.79
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,138.79,89.84
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,87.46,51.8
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,47.08,24.3
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
