Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.86,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,38.64,19.78
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,76.71,46.78
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,125.92,84.04
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,176.2,124.89
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,233.99,172.31
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,289.81,217.83
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,350.28,265.72
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,413.19,313.69
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,474.16,358.44
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,530.54,398.51
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,587.82,437.8
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,639.83,472.7
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,691.51,506.36
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,743.23,538.98
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,790.66,566.74
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,830.1,591.67
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,867.24,615.09
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,896.94,633.06
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,923.57,649.11
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,945.91,662.73
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,964.98,674.43
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,850.61,600.1
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,709.14,502.8
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,494.42,357.36
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,264.2,191.85
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,494.66,360.66
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,706.78,505.86
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,533.25,385.38
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,364.14,264.77
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,396.25,289.41
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,426.91,312.1
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,492.49,360.6
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,535.64,392.73
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,486.78,358.41
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,439.54,325.22
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,286.42,213.88
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,127.91,93.76
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,208.51,157.02
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,284.79,214.94
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,216.6,163.29
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,162.85,122.42
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,209.8,157.11
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,229.88,167.71
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,170.22,120.32
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,122.72,82.88
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,76.76,48.15
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,40.08,21.61
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.34,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,13.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,39.91,18.87
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,79.33,46.18
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,130.92,85.22
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,162.88,116.92
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,179.62,135.15
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,264.01,201.2
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,369.18,283.95
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,378.78,293.39
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,366.09,283.77
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,462.11,356.83
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,567.25,434.05
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,596.99,452.97
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,628.82,472.8
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,624.74,465.63
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,597.38,442.46
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,633.22,466.37
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,668.43,488.94
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,627.62,456.92
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,563.18,409.43
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,560.75,407.19
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,557.01,403.61
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,562.32,407.01
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,566.82,409.82
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,615.65,443.96
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,663.46,476.51
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,537.33,388.27
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,392.91,285.76
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,500.94,363.89
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,586.45,422.74
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,657.76,472.47
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,719.65,514.92
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,639.33,461.32
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,577.14,419.83
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,672.88,490.45
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,733.75,533.62
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,681.62,498.1
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,628.51,461.81
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,516.06,382.07
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,411.1,306.31
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,406.54,303.26
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,390.61,288.8
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,327.05,238.16
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,266.97,189.18
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,203.36,137.9
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,147.08,92.62
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,91.36,51.13
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,47.74,21.72
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.14,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,14.08,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,40.63,19.59
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,80.71,48.35
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,133.14,88.76
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,186.69,133.51
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,251.9,188.49
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,209.69,162.17
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,128.57,99.65
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,87.45,66.13
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,47.22,33.1
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,228.97,179.76
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,433.57,335.51
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,572.64,439.18
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,724.88,548.19
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,771.04,576.64
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,819.23,606.21
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,798.97,588.24
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,753.85,552.08
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,798.53,580.68
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,842.27,607.36
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,819.42,589.4
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,791.4,568.65
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,693.38,499.45
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,588.86,425.01
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,715.86,514.95
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,839.94,597.89
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,841.8,598.38
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,840.95,598.42
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,900.06,640.48
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,937.56,664.94
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,762.41,549.08
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,564.14,410.92
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,527.88,388.29
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,491.92,364.33
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,404.66,301.76
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,309.11,231.77
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,290.07,219.03
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,270.75,205.57
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,244.33,185.96
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,218.52,166.6
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,191.68,146.41
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,165.42,126.3
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,137.97,104.71
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,111.62,83.7
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,85.99,63.4
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,60.3,42.79
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,40.27,26.35
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,21.45,10.16
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,38.97,18.96
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,78.8,48.09
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,131.46,88.36
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,119.61,87.5
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,77.46,58.67
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,214.77,165.25
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,374.56,287.79
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,435.16,334.63
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,498.27,382.11
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,557.95,424.85
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,618.97,466.89
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,673.35,503.64
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,727.13,538.9
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,680.91,501.95
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,607.29,446.5
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,761.58,554.48
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,900.39,642.36
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,813.74,581.37
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,695.04,497.07
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,863.31,613.42
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,993.12,693.42
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,1006.8,699.19
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1016.87,704.28
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,1018.76,705.24
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,1016.89,704.15
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,1012.11,701.49
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,1003.45,696.64
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,985.32,686.18
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,963.64,673.71
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,937.03,658.26
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,907.14,640.78
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,869.77,617.9
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,838.01,598.57
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,792.27,570.63
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,744.55,541.13
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,691.04,507.58
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,636.55,471.42
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,577.54,430.23
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,518.74,387.72
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,455.22,340.3
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,392.97,292.17
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,327.64,240.38
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,266.36,190.21
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,201.85,137.65
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,144.99,91.53
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,88.06,49.0
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,44.08,18.42
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,12.38,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,41.14,17.66
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,85.13,49.31
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,141.28,92.22
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,197.43,138.82
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,261.37,192.05
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,321.94,242.31
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,386.9,294.41
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,448.08,341.88
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,511.31,388.68
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,569.13,429.8
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,628.24,469.99
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,681.73,504.58
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,734.31,536.42
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,784.98,563.96
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,826.9,584.9
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,866.26,607.82
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,902.91,628.87
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,934.11,645.19
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,962.15,659.52
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,982.98,671.96
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,1000.21,682.45
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,1012.63,689.9
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,1021.27,695.26
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,1023.13,697.16
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1021.1,696.98
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,1012.29,693.83
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,999.71,688.5
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,782.58,552.21
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,524.21,374.67
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,632.91,455.09
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,730.81,523.52
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,796.94,570.91
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,824.46,589.59
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,521.24,384.71
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,194.03,142.39
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,454.88,342.82
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,631.52,469.37
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,572.08,425.76
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,512.96,382.92
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,450.0,336.03
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,388.9,288.77
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,322.94,236.51
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,261.46,186.16
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,197.52,133.94
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,141.25,88.24
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,84.5,46.15
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,41.25,15.73
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,11.54,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,42.11,17.35
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,85.35,49.08
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,141.75,92.86
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,198.1,140.62
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,262.23,195.42
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,323.48,247.46
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,389.02,301.39
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,377.39,294.77
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,335.69,262.17
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,330.11,256.51
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,327.68,252.4
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,450.2,345.54
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,587.6,445.45
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,623.74,467.52
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,658.26,488.45
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,782.55,576.79
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,901.2,653.56
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,931.74,669.53
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,958.97,684.03
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,968.14,687.9
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,985.68,697.25
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,995.75,701.01
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,1002.13,702.63
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,900.83,637.06
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,750.62,534.2
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,881.57,625.01
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,985.27,688.73
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,966.41,675.81
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,944.19,662.24
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,914.2,644.52
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,881.42,625.04
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,843.51,603.42
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,803.29,580.04
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,760.21,553.73
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,711.47,522.43
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,560.6,417.14
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,422.87,317.58
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,464.97,350.91
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,482.54,363.76
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,420.06,316.46
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,360.32,270.23
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,290.77,215.66
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,232.26,168.51
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,172.88,120.76
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,121.65,79.92
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,71.74,42.53
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,32.19,12.08
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,12.91,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,32.01,14.42
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,68.94,43.81
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,116.26,80.84
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,169.48,124.72
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,227.41,172.94
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,284.06,220.1
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,346.5,270.96
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,403.59,316.33
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,463.74,362.55
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,521.13,404.64
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,587.0,451.2
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,639.34,487.06
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,691.48,521.66
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,742.55,555.11
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,793.25,586.96
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,832.56,610.53
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,869.7,632.36
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,902.01,650.06
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,924.29,661.19
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,821.09,588.6
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,688.45,493.89
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,571.75,413.72
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,451.75,328.45
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,491.72,357.86
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,551.5,399.16
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,543.56,393.36
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,534.93,387.69
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,609.59,441.87
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,698.41,503.16
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,676.54,488.88
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,653.24,474.57
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,658.55,480.77
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,674.11,493.14
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,649.82,478.29
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,621.51,460.66
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,620.0,462.82
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,601.63,452.45
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,542.8,410.22
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,484.98,367.64
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,422.29,320.4
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,362.24,273.56
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,298.05,221.93
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,235.5,170.55
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,174.57,121.01
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,122.21,78.9
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,71.45,40.78
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,32.27,9.72
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,12.4,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,37.91,15.19
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,78.71,46.81
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,132.64,88.63
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,108.09,78.21
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,53.21,38.86
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,73.02,55.1
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,93.06,71.09
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,117.86,90.74
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,143.41,110.66
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,163.34,125.58
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,183.77,140.64
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,228.55,174.53
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,265.17,201.53
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,251.24,189.84
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,223.53,168.03
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,251.19,188.72
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,296.01,221.66
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,413.43,308.1
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,553.94,406.41
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,559.51,408.54
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,564.05,411.06
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,607.64,440.83
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,650.88,469.59
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,630.39,454.79
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,608.82,439.8
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,555.78,402.48
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,482.93,351.38
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,601.11,437.24
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,712.86,514.85
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,683.79,495.25
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,653.75,476.03
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,762.74,556.17
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,816.44,594.03
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,779.2,570.95
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,731.97,541.58
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,678.25,507.07
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,623.67,469.77
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,448.32,341.06
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,286.18,218.25
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,250.19,191.44
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,214.79,163.95
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,178.55,134.87
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,143.56,106.23
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,152.12,106.8
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,133.43,83.16
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,77.07,41.28
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,34.49,7.07
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,11.69,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,35.24,13.04
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,73.69,44.33
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,122.07,82.32
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,171.25,123.28
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,227.53,170.14
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,278.26,212.01
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,330.44,253.13
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,370.48,284.47
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,406.62,311.5
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,452.38,344.29
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,497.45,375.42
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,551.8,413.54
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,607.8,451.92
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,642.32,474.59
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,674.68,495.61
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,625.76,459.83
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,566.86,417.02
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,538.51,395.85
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,506.82,371.82
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,376.62,278.67
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,248.78,184.2
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,312.37,231.13
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,360.37,265.32
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,524.99,385.12
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,688.83,498.56
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,512.75,375.16
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,339.0,249.54
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,377.6,278.94
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,415.49,306.75
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,440.41,325.67
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,480.66,355.23
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,374.79,279.32
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,289.95,217.11
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,210.39,157.81
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,148.72,110.81
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,241.98,184.6
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,332.47,254.12
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,211.93,161.83
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,106.84,79.66
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,93.33,69.51
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,79.91,59.11
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,66.58,48.6
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,53.34,37.95
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,40.62,27.53
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,28.09,17.09
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,18.15,8.55
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.22,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.27,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.96,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.36,4.87
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,35.96,22.79
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,58.1,41.24
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,82.5,61.58
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,108.68,83.33
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,106.41,81.97
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,96.88,74.13
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,53.87,38.86
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,13.2,5.29
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,58.91,42.71
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,106.32,80.47
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,146.44,111.91
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,187.82,143.74
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,267.87,204.55
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,340.37,257.66
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,357.4,269.28
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,374.53,281.29
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,413.63,309.26
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,453.35,337.15
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,477.67,354.24
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,522.04,385.17
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,610.6,447.75
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,720.07,521.62
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,701.73,507.6
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,681.91,494.01
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,848.89,613.12
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,974.35,693.54
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,955.59,682.35
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,933.45,670.81
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,904.46,654.74
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,882.42,643.03
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,794.66,587.48
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,697.98,521.33
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,540.94,410.17
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,400.58,306.05
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,528.21,406.62
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,603.45,464.4
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,543.63,419.55
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,483.9,374.31
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,420.7,325.33
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,360.17,276.77
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,294.03,222.61
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,233.85,172.1
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,171.46,120.02
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,116.16,74.68
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,65.06,35.78
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,26.21,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
