Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,17.46,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,64.68,37.6
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,116.83,80.78
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,78.33,56.09
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,23.08,13.69
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,29.3,18.91
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,35.53,24.04
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,66.26,49.31
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,98.78,75.57
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,109.27,83.62
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,119.84,91.65
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,121.28,92.53
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,122.82,93.5
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,382.4,300.19
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,624.09,480.01
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,775.13,589.91
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,905.21,678.4
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,762.25,574.49
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,565.52,426.72
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,513.41,388.19
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,437.88,331.46
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,432.46,326.81
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,426.68,321.68
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,589.98,444.24
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,751.72,559.94
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,693.44,516.92
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,614.32,460.46
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,815.16,609.38
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,962.14,708.96
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,933.45,689.22
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,901.48,668.79
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,861.67,642.71
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,819.42,614.89
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,772.55,583.98
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,723.7,551.37
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,667.42,513.14
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,610.66,472.27
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,547.17,424.55
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,486.32,377.4
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,419.18,324.38
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,355.3,272.22
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,283.6,212.91
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,219.31,158.53
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,151.6,102.52
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,95.81,56.34
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,37.1,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,30.57,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,87.88,48.75
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,154.02,104.59
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,216.19,158.51
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,287.68,219.67
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,251.55,198.01
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,161.35,127.91
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,244.26,195.55
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,340.68,271.7
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,507.48,401.73
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,678.82,530.26
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,734.5,568.16
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,789.02,605.29
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,829.4,630.98
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,874.74,659.9
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,914.0,684.84
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,950.4,707.74
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,979.85,724.53
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,1005.89,739.07
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,1026.4,750.95
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,1043.16,760.5
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,1052.93,764.77
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,1058.77,766.72
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,1058.1,765.64
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,1053.46,762.26
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,1042.3,754.02
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,1027.3,743.57
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,1005.53,730.39
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,980.19,715.03
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,947.91,695.67
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,912.65,674.26
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,871.53,649.18
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,827.95,622.2
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,785.05,594.16
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,732.77,559.27
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,676.13,520.25
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,618.93,478.42
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,554.93,430.45
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,492.09,381.94
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,425.05,329.54
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,359.88,276.72
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,288.75,217.45
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,224.27,162.33
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,154.94,104.56
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,97.72,56.17
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,36.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,63.02,36.19
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,121.56,84.83
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,172.66,129.98
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,230.18,180.41
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,285.3,227.77
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,345.25,277.48
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,441.75,354.02
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,543.35,431.59
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,561.64,442.47
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,558.44,437.11
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,665.33,514.7
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,769.6,583.95
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,759.29,572.7
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,722.44,543.02
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,837.07,619.06
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,931.5,675.04
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,960.76,689.12
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,986.73,701.82
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,1006.77,711.13
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,1023.16,718.15
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,1032.14,721.87
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,1037.29,723.49
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,1036.53,721.75
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,1031.9,717.93
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,1020.48,708.88
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,1005.34,697.9
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,983.44,685.57
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,958.11,671.29
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,926.71,653.32
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,892.35,633.51
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,852.51,611.07
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,818.4,592.02
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,768.84,562.47
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,717.83,531.46
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,661.38,496.54
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,604.52,458.61
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,540.07,412.69
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,478.7,367.2
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,411.22,315.42
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,347.17,264.29
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,276.47,206.71
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,212.93,153.38
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,145.16,97.48
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,89.81,50.51
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,29.09,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,13.66,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,65.17,36.21
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,128.68,89.14
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,188.29,140.53
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,256.41,199.25
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,320.49,254.37
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,390.43,312.66
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,428.75,344.18
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,456.57,366.1
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,548.36,435.66
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,641.48,503.28
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,695.76,539.89
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,745.79,571.09
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,801.83,605.37
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,857.35,637.97
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,887.26,652.62
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,923.31,670.97
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,903.95,653.45
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,847.29,611.53
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,946.15,673.9
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,1014.75,711.92
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,893.55,633.33
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,717.14,513.4
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,730.88,524.52
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,742.85,532.01
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,760.74,543.2
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,795.85,564.71
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,787.34,559.74
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,776.0,553.66
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,649.22,470.11
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,529.6,389.08
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,553.26,408.85
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,554.46,411.8
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,642.5,478.13
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,701.89,522.55
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,645.05,484.63
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,588.19,446.57
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,520.9,398.47
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,456.32,350.61
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,388.68,299.04
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,325.09,248.61
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,256.29,192.68
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,192.73,139.74
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,127.97,86.93
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,75.86,42.42
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,25.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,19.38,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,70.44,37.49
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,130.59,90.55
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,191.67,143.33
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,261.27,203.28
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,326.36,259.1
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,397.52,318.16
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,461.36,370.29
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,527.91,422.82
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,589.13,469.72
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,651.4,516.02
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,703.06,552.2
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,756.85,587.95
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,807.52,620.69
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,856.89,651.89
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,896.38,677.08
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,933.21,700.29
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,962.86,717.54
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,989.24,732.59
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,997.27,737.0
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,1013.58,747.17
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,1022.82,751.28
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,1028.32,753.14
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,1027.91,752.82
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,1023.75,750.28
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,1024.12,751.32
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,1007.91,741.64
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,986.44,728.29
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,961.55,712.78
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,832.6,627.03
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,694.48,527.75
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,611.25,469.9
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,548.17,424.61
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,644.51,501.08
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,707.39,550.25
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,652.74,511.19
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,594.9,468.93
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,531.45,420.39
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,469.5,371.52
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,401.48,316.73
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,337.24,263.24
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,268.01,204.58
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,205.59,150.51
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,137.04,93.13
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,80.71,42.67
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,26.28,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,18.98,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,70.31,36.22
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,131.08,91.12
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,192.74,144.73
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,264.0,206.78
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,165.14,132.06
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,24.74,15.4
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,61.97,46.79
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,102.16,80.04
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,111.26,87.1
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,120.45,94.18
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,109.82,85.21
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,99.61,76.64
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,198.95,157.27
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,297.46,234.67
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,228.25,178.8
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,149.13,114.94
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,190.78,147.85
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,233.55,180.94
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,176.22,135.64
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,120.7,91.47
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,221.95,171.98
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,351.54,271.65
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,418.76,323.19
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,507.48,389.68
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,380.78,293.44
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,259.07,199.32
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,270.81,209.02
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,302.08,233.28
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,232.9,179.93
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,184.75,142.4
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,183.43,142.01
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,182.16,141.6
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,165.17,128.34
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,148.54,115.32
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,128.59,99.58
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,108.95,83.95
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,96.11,73.75
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,83.36,63.5
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,237.86,190.29
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,330.75,259.75
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,259.86,199.2
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,196.56,144.57
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,127.09,86.61
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,72.0,35.96
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,24.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,21.8,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,77.94,37.74
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,147.43,101.6
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,210.28,157.46
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,283.38,222.03
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,350.4,281.36
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,421.89,342.78
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,487.09,397.17
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,554.48,451.38
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,615.56,498.0
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,677.05,543.21
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,731.85,580.9
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,778.34,611.75
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,825.41,642.5
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,870.47,671.27
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,909.16,696.51
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,945.03,719.62
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,974.79,737.01
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,1001.23,752.08
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,1020.7,763.91
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,1036.46,773.38
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,1046.29,777.55
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,1052.23,779.3
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,1051.16,778.14
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,1046.14,774.6
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,743.13,565.56
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,370.94,283.36
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,516.02,397.14
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,654.27,500.26
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,808.97,616.62
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,903.01,682.12
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,861.33,653.93
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,817.29,624.93
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,774.98,596.85
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,723.26,561.65
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,665.14,522.07
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,606.71,479.27
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,542.01,429.54
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,478.78,379.37
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,411.44,324.67
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,346.57,270.17
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,273.29,207.89
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,207.98,151.15
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,137.19,91.48
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,78.32,34.21
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,25.39,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.29,0.76
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,18.14,9.23
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,28.92,18.7
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,39.73,28.13
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,51.77,38.42
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,63.91,48.6
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,146.34,118.03
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,243.84,198.49
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,163.51,131.6
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,85.74,65.92
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,94.5,73.01
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,103.31,80.03
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,115.83,89.87
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,128.44,99.69
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,145.75,113.51
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,163.32,127.46
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,154.84,120.2
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,146.43,113.1
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,149.7,115.67
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,153.01,118.26
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,198.36,154.06
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,244.92,190.19
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,194.51,150.47
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,145.48,111.61
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,202.23,156.62
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,260.7,202.06
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,245.87,190.49
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,231.18,179.22
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,244.14,189.83
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,274.51,213.85
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,230.15,179.38
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,203.97,159.04
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,189.23,147.75
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,174.69,136.53
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,132.35,102.77
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,91.6,69.86
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,80.19,60.76
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,68.85,51.59
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,58.04,42.83
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.29,33.94
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,36.39,24.72
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,25.59,15.48
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,16.9,7.91
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.46,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.92,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.21,1.18
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,11.51,4.04
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,15.23,7.22
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,18.95,10.38
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,12.81
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,24.76,15.21
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,33.07,22.12
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,41.4,28.98
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,37.67,25.79
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,33.95,22.62
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,25.25,15.3
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,16.56,8.03
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,16.98,8.36
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,17.4,8.68
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,19.9,10.72
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,22.4,12.75
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,22.83,13.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,23.25,13.42
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,26.58,16.14
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,25.33,15.11
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,20.76,11.37
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,22.83,13.08
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,24.91,14.79
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,28.64,17.92
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,32.37,21.06
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,40.27,27.6
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,48.16,34.16
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,29.42,18.74
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,17.36,8.82
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,23.98,14.38
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,14.86,6.82
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.35,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.93,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.11,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,69.9,25.03
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,169.76,116.71
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,237.83,179.86
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,315.79,251.22
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,385.56,314.94
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,459.94,380.5
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,523.72,435.3
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,592.28,491.84
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,654.68,541.75
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,716.89,588.61
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,772.81,628.2
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,827.26,665.95
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,875.81,698.97
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,921.99,729.87
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,961.01,754.56
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,996.83,776.72
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1026.13,794.52
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1051.76,809.74
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1071.69,822.19
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1087.59,831.98
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1096.65,835.58
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1101.52,836.51
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,1100.22,834.57
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1094.69,829.98
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1082.96,820.82
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1067.13,809.12
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1044.15,793.82
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,1017.35,776.06
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,985.04,755.02
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,949.35,731.61
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,907.26,703.2
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,862.43,672.7
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,812.33,638.14
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,760.29,601.9
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,701.81,561.04
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,642.59,517.51
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,577.28,466.76
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,512.86,414.84
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,445.11,358.11
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,376.9,298.98
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,300.27,231.56
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,230.85,168.87
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,153.83,101.12
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,88.09,13.76
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,28.79,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
