Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,30.79,9.06
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,67.08,49.17
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,103.57,82.12
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,142.26,116.43
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,178.5,148.21
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,216.43,180.77
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,255.52,213.87
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,297.08,248.4
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,504.6,420.23
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,712.98,582.8
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,773.58,625.92
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,828.72,665.32
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,870.25,695.21
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,909.56,723.59
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,670.69,542.69
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,356.11,287.71
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,364.06,294.74
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,371.99,300.96
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,588.42,477.26
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,786.26,632.21
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,925.54,735.87
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,1028.92,809.96
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,1020.09,803.41
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,1007.46,795.04
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,982.7,779.22
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,954.69,761.12
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,921.54,737.79
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,885.47,712.28
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,841.36,680.65
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,803.29,653.34
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,748.27,612.98
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,692.46,571.36
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,628.78,523.11
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,565.85,472.28
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,492.24,410.89
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,422.02,350.1
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,344.04,280.69
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,270.12,212.86
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,177.95,121.7
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,77.23,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,108.68,35.71
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,238.43,185.28
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,310.2,254.64
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,396.01,331.69
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,466.66,393.83
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,541.13,456.58
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,606.86,509.93
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,673.97,560.89
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,730.55,601.84
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,778.87,635.57
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,829.15,670.08
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,878.06,702.88
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,917.08,727.27
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,953.37,749.35
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,982.82,766.31
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,1009.01,780.87
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,1028.0,789.86
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,1043.29,796.29
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,1052.46,799.24
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,1057.76,799.75
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,1055.61,796.3
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,1049.53,790.42
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,1037.41,779.23
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,1021.47,765.74
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,998.63,750.1
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,972.32,732.34
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,939.08,710.06
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,902.84,685.81
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,859.14,656.4
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,813.26,625.34
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,760.94,590.13
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,707.46,553.48
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,645.59,510.25
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,584.21,465.04
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,513.83,409.65
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,450.26,357.06
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,369.71,291.39
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,295.95,227.11
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,201.92,133.01
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,104.15,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,112.78,23.91
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,249.88,191.46
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,327.28,265.54
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,413.39,341.3
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,483.42,401.8
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,556.9,462.31
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,614.15,508.05
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,677.12,554.22
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,731.92,593.77
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,785.84,631.88
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,832.38,662.7
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,877.0,691.64
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,912.68,713.52
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,945.46,733.15
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,971.54,748.44
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,994.18,761.4
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,1011.46,770.24
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,1025.07,776.72
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,952.51,725.78
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,852.05,655.78
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,816.23,631.24
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,786.83,609.85
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,903.63,691.6
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,982.11,742.99
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,845.44,648.96
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,683.32,533.07
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,677.04,531.33
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,667.23,525.74
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,736.46,578.12
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,777.71,608.33
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,720.9,568.24
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,663.84,527.95
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,601.89,483.69
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,540.8,436.88
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,468.41,378.54
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,396.91,319.05
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,316.5,251.85
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,244.05,188.19
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,127.42,81.21
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,15.36,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,106.08,6.37
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,235.47,180.72
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,308.98,254.55
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,397.48,335.59
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,469.74,400.74
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,545.99,466.72
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,613.08,522.99
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,681.64,577.0
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,740.05,619.68
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,790.28,655.01
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,842.06,690.58
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,892.47,724.17
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,933.25,751.29
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,971.33,776.08
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,1000.88,793.44
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1027.09,808.32
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,1047.97,820.91
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,1065.13,830.96
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,1074.14,834.54
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1079.2,835.66
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,1077.77,834.09
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,1072.36,830.08
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,1060.21,820.19
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,1044.18,807.93
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,1021.2,792.58
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,994.68,774.97
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,960.3,752.46
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,922.92,727.79
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,878.93,697.73
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,832.73,665.79
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,778.62,627.58
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,723.38,587.84
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,660.83,541.65
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,603.93,497.09
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,530.74,437.09
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,460.31,376.98
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,376.04,304.44
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,298.84,234.17
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,197.07,125.78
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,96.04,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,112.36,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,252.14,192.25
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,330.5,271.54
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,417.83,350.63
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,489.19,413.58
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,564.12,476.24
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,622.96,522.75
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,687.63,569.14
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,743.19,606.04
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,797.91,640.77
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,845.62,667.85
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,891.28,692.35
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,928.81,713.83
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,963.47,733.07
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,990.99,747.0
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,1015.04,758.63
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,1032.69,768.97
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,1046.6,777.12
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,1052.85,780.27
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,1055.2,781.2
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,985.47,736.16
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,906.26,685.07
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,808.43,620.14
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,720.99,558.59
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,861.14,660.69
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,959.57,726.71
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,925.1,702.88
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,887.89,678.92
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,843.05,649.95
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,796.29,619.27
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,742.47,583.56
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,694.56,551.21
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,631.37,507.03
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,568.91,460.34
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,494.21,400.8
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,423.11,341.72
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,340.26,272.19
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,264.97,205.14
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,137.5,83.37
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,14.51,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,90.96,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,203.68,150.55
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,276.31,222.94
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,358.87,296.28
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,427.96,356.21
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,498.17,414.64
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,312.68,264.37
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,57.35,44.13
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,52.19,39.86
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,47.19,35.4
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,66.43,51.65
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,87.57,69.13
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,116.66,93.02
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,146.79,117.25
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,133.51,105.82
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,120.82,95.14
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,150.71,119.4
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,181.57,143.87
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,192.21,152.11
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,203.04,160.6
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,307.81,244.35
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,395.25,311.61
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,367.4,289.69
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,339.87,268.86
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,319.57,253.53
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,299.61,238.3
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,328.68,262.24
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,373.51,297.3
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,436.35,347.11
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,473.88,376.96
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,576.5,455.74
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,647.06,506.53
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,588.72,463.25
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,527.59,417.17
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,458.27,362.65
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,392.21,308.89
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,311.26,243.42
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,238.58,181.02
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,146.6,84.06
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,53.15,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,64.94,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,145.34,106.11
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,215.59,175.18
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,296.94,247.79
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,365.87,308.2
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,442.64,372.75
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,512.71,429.78
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,585.78,487.07
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,644.45,531.5
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,703.51,573.89
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,766.4,616.91
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,829.46,658.8
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,869.75,683.59
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,901.48,702.28
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,937.01,723.46
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,969.86,742.52
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,990.44,755.33
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,1007.65,766.11
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,1019.28,772.61
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,1027.3,776.91
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,1025.57,775.7
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,1020.17,772.35
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,983.02,747.2
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,951.47,726.11
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,926.48,709.59
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,898.66,691.09
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,868.94,671.85
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,836.46,650.58
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,790.09,619.52
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,742.34,587.14
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,691.44,551.24
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,639.72,514.06
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,574.23,463.73
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,510.31,413.19
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,439.65,356.11
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,372.47,299.86
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,289.38,230.24
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,214.96,164.68
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,126.7,69.28
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,37.36,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,52.13,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,150.23,107.55
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,218.56,176.95
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,297.41,247.45
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,367.11,308.48
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,442.52,371.74
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,508.42,424.16
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,576.8,476.05
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,634.99,518.94
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,693.6,559.68
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,743.82,593.58
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,793.14,626.18
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,833.38,652.96
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,871.67,678.19
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,906.01,699.19
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,937.91,718.36
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,957.76,730.84
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,974.46,741.4
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,981.53,744.86
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,993.05,751.55
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,990.32,750.23
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,984.09,746.86
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,985.8,747.63
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,983.0,745.43
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,959.1,729.51
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,932.07,711.75
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,898.7,690.17
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,862.63,666.62
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,817.42,635.58
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,770.5,603.06
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,718.04,566.49
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,664.71,528.58
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,601.15,482.61
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,542.82,437.32
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,471.99,379.98
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,404.56,323.33
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,321.43,254.15
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,246.75,187.86
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,149.43,77.51
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,53.87,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,75.32,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,203.02,141.44
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,279.58,224.51
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,361.32,298.42
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,433.28,361.66
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,509.8,425.73
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,573.55,475.96
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,638.7,523.77
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,696.12,562.62
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,753.28,599.62
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,804.54,630.87
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,845.78,654.01
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,884.76,676.11
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,921.27,695.92
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,950.67,709.19
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,976.98,720.14
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,995.96,730.05
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,1011.46,737.88
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,1020.73,740.53
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,1026.31,741.09
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,1024.68,740.01
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,1019.32,736.91
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,1004.52,727.95
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,986.24,717.05
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,963.15,703.43
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,936.86,687.85
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,904.65,668.44
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,869.63,647.13
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,825.84,618.87
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,788.19,594.53
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,736.33,560.86
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,683.46,525.83
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,620.55,483.49
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,558.49,438.69
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,487.24,384.3
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,419.08,329.62
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,335.97,262.1
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,260.69,195.81
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,161.43,77.7
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,67.74,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,69.1,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,187.35,125.18
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,263.73,209.07
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,348.53,283.88
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,419.63,345.39
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,491.71,405.29
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,556.06,455.67
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,622.02,504.41
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,679.97,542.95
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,737.82,579.67
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,786.36,609.01
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,833.46,636.45
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,873.92,661.6
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,912.05,684.98
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,943.5,703.39
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,972.02,719.82
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,980.83,722.16
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,997.03,729.57
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,1007.0,732.54
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,1013.41,733.48
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,1012.35,731.73
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,1007.66,727.97
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,995.96,719.68
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,980.74,709.43
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,957.46,695.61
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,931.04,679.91
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,908.22,667.44
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,872.5,646.34
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,828.71,618.94
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,783.05,589.91
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,729.48,554.87
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,675.14,518.49
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,611.45,475.7
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,548.74,430.28
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,475.05,374.53
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,404.88,318.69
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,325.15,253.03
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,249.93,186.53
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,116.64,50.52
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,66.16,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,179.38,115.62
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,256.08,204.26
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,340.09,280.46
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,410.33,343.04
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,485.65,407.42
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,541.7,452.93
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,598.0,496.62
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,653.29,538.05
