Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,708.65,578.22
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,583.67,478.74
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,411.07,336.97
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,650.9,530.68
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,873.46,695.99
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,814.12,651.11
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,729.94,587.38
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,855.87,683.09
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,965.97,763.34
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,983.3,776.19
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,997.23,787.27
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,999.61,790.48
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,998.39,791.34
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,793.16,640.07
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,573.67,466.46
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,385.72,316.13
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,187.94,151.53
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,180.64,145.94
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,173.49,140.28
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,548.42,458.95
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,816.8,671.07
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,768.1,634.69
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,717.7,597.64
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,654.81,549.32
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,597.67,502.98
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,522.84,439.21
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,451.17,375.68
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,363.74,297.41
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,284.2,221.08
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,131.21,54.48
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,82.41,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,211.6,133.0
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,297.1,242.27
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,389.94,329.83
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,463.66,398.01
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,541.66,467.18
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,608.26,524.57
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,676.24,579.56
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,728.37,618.86
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,786.12,661.54
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,835.59,697.03
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,883.5,730.73
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,923.3,757.53
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,960.4,782.06
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,990.43,801.56
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,1017.2,818.69
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,1036.14,831.34
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,1051.39,841.53
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,1059.7,845.81
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,1064.12,847.57
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,1061.65,845.79
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,1055.29,841.51
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,1041.14,830.75
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,1023.31,817.58
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,999.34,801.26
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,972.02,782.62
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,935.39,756.07
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,896.19,727.57
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,852.3,697.67
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,806.45,665.81
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,756.55,629.05
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,698.2,584.93
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,633.82,535.37
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,570.27,483.54
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,493.01,417.06
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,419.64,351.65
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,333.91,274.95
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,256.13,200.39
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,121.51,45.93
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,70.11,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,186.67,109.23
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,266.2,216.21
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,358.0,302.55
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,432.04,370.95
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,510.97,441.16
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,578.0,499.22
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,646.86,555.81
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,705.11,600.33
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,763.12,643.46
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,807.17,674.75
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,857.45,710.26
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,896.87,736.94
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,933.81,761.51
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,965.48,781.98
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,994.12,800.15
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,1014.65,812.47
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,1031.63,822.38
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,1041.15,827.11
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,1046.89,829.4
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,1046.49,827.57
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,1042.25,823.3
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,1031.08,814.38
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,1016.2,803.08
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,993.2,787.66
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,966.82,769.95
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,933.83,747.48
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,897.97,722.84
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,855.19,692.6
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,810.33,660.5
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,757.56,622.19
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,703.87,582.39
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,647.0,538.92
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,584.03,488.14
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,510.12,425.91
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,439.42,363.96
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,353.48,288.56
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,275.43,213.89
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,126.84,42.31
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,78.11,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,200.14,106.86
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,285.93,230.91
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,377.55,317.5
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,451.65,385.07
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,530.46,453.54
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,537.61,460.8
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,531.92,456.48
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,649.49,550.65
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,772.69,643.41
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,615.62,518.37
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,392.35,331.92
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,690.05,575.04
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,944.97,757.41
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,975.51,771.31
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,1002.83,785.51
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,1022.7,795.1
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,1038.94,802.23
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,957.86,744.23
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,864.82,678.46
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,960.58,743.27
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,1044.96,795.67
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,1030.9,782.12
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,1013.22,767.8
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,990.02,751.44
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,963.5,733.01
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,928.84,710.24
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,891.41,685.61
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,847.65,655.54
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,801.93,623.92
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,748.91,587.62
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,695.0,549.99
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,632.6,505.39
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,576.32,462.89
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,503.28,404.54
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,433.49,346.38
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,348.64,276.0
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,271.72,205.14
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,124.81,34.81
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,60.21,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,161.56,74.5
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,243.91,194.42
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,330.35,274.87
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,401.55,338.86
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,474.21,401.47
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,456.95,387.53
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,417.04,354.13
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,450.58,380.23
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,482.74,403.41
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,489.94,406.17
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,512.41,420.17
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,541.64,442.31
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,570.09,463.36
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,773.77,617.19
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,949.75,739.19
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,844.46,663.45
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,713.49,568.05
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,869.11,683.14
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,1005.66,775.67
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,899.24,701.25
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,771.63,611.99
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,807.86,639.1
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,833.3,656.68
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,810.33,640.59
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,784.98,623.28
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,667.07,537.51
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,544.35,443.6
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,512.34,420.33
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,480.04,395.86
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,445.7,369.25
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,410.87,341.72
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,369.52,308.85
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,342.21,286.12
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,294.29,245.28
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,248.31,204.96
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,195.3,157.97
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,146.35,111.21
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,68.88,13.87
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,16.6,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,44.99,13.0
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,103.33,78.95
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,154.8,126.37
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,198.94,166.14
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,245.92,207.37
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,291.18,246.29
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,339.38,286.58
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,276.57,232.52
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,202.96,168.37
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,222.42,183.99
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,242.26,199.37
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,569.05,468.1
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,867.03,686.46
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,899.29,704.07
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,928.91,722.37
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,948.88,734.82
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,965.62,745.19
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,785.36,617.22
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,580.64,460.94
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,791.04,622.73
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,978.89,752.35
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,955.29,733.7
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,928.35,714.76
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,906.06,699.79
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,880.86,682.78
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,846.86,659.89
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,816.38,639.45
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,772.06,607.97
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,726.38,575.29
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,671.07,535.29
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,615.83,494.64
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,552.43,446.6
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,490.69,397.86
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,411.91,333.34
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,338.37,271.34
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,256.35,201.96
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,184.85,136.85
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,85.77,13.51
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,35.81,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,102.59,25.65
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,183.25,140.54
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,265.49,215.44
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,336.05,277.33
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,413.7,342.75
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,480.4,396.95
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,550.06,451.2
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,608.09,492.97
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,666.79,532.15
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,717.51,563.83
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,767.56,593.77
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,807.89,621.14
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,846.42,647.13
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,749.88,578.87
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,652.48,506.87
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,620.44,484.6
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,606.51,474.08
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,704.55,547.02
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,781.77,602.92
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,767.65,592.4
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,751.25,580.93
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,725.19,562.0
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,697.51,541.88
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,677.79,528.41
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,656.37,513.61
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,690.51,541.54
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,726.77,568.62
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,661.65,522.1
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,591.32,471.26
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,611.31,487.04
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,616.78,490.64
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,553.08,442.03
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,491.06,393.4
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,405.5,324.87
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,325.12,258.65
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,244.87,191.45
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,174.59,127.98
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,81.29,8.55
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,52.91,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,141.46,20.11
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,235.32,182.53
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,332.76,274.79
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,408.98,345.12
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,491.4,418.52
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,556.16,474.81
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,628.63,534.83
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,689.23,581.12
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,749.89,626.07
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,805.33,666.01
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,859.84,704.36
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,901.58,733.52
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,931.25,753.58
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,963.63,774.17
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,993.08,792.42
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,1014.92,805.15
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,1033.27,815.47
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,1044.91,821.17
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,1052.82,824.45
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,1052.32,824.02
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,1048.01,821.22
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,1036.63,813.69
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,1021.55,803.79
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,999.05,788.81
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,973.18,771.55
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,940.26,747.86
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,904.49,722.13
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,860.33,692.4
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,814.18,660.77
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,768.71,628.12
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,714.21,587.85
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,648.7,537.81
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,584.02,485.87
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,507.95,422.09
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,435.36,358.77
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,346.26,280.47
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,265.42,201.73
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,122.24,11.25
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,45.74,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,123.65,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,216.78,169.18
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,312.78,261.81
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,388.32,330.52
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,470.21,401.33
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,539.4,458.0
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,611.42,513.85
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,666.59,552.28
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,727.1,592.8
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,777.7,624.17
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,826.97,653.33
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,868.83,680.41
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,908.48,705.71
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,939.92,725.23
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,968.44,742.8
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,989.83,757.0
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,1007.85,769.2
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,1016.97,774.28
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,1022.45,777.26
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,1022.03,777.95
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,1017.96,776.48
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,1004.86,767.79
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,988.28,757.01
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,965.2,742.42
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,938.96,725.79
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,900.31,702.2
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,859.37,676.61
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,814.55,645.79
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,768.01,613.36
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,714.42,575.75
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,655.38,533.18
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,588.45,481.97
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,523.2,429.59
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,443.96,364.74
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,369.51,301.61
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,279.4,225.17
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,199.38,150.83
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,94.37,3.26
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.12,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,9.89,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,23.62,13.56
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,38.01,27.36
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,54.45,42.38
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,70.69,57.09
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,86.14,70.85
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,101.95,84.68
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,118.06,98.61
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,134.67,112.76
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,180.2,151.75
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,214.59,180.58
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,211.8,177.28
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,191.71,159.66
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,343.83,288.34
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,464.6,386.66
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,426.44,353.62
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,365.72,303.43
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,445.05,368.05
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,503.93,414.74
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,600.0,491.51
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,694.56,565.07
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,504.69,414.46
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,297.72,244.92
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,294.17,243.33
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,290.58,240.89
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,391.69,326.36
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,486.19,403.7
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,324.19,270.5
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,159.13,130.7
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,142.82,117.38
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,126.93,103.96
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,109.05,88.83
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,91.7,73.94
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,73.99,58.55
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,56.58,43.2
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,40.18,28.61
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,23.28,13.13
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.13,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,14.84,5.68
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,23.95,14.14
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,35.71,24.4
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,48.14,35.2
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,60.58,45.82
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,73.06,56.33
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,84.02,65.55
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,95.09,74.76
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,58.46,43.75
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,28.08,18.05
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,42.21,29.89
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,56.39,41.7
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,61.4,45.73
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,66.43,49.74
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,36.84,25.11
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.43,0.55
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.43,0.55
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.43,0.55
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.67,1.59
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.91,2.62
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,43.91,30.99
