Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,139.52,59.49
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,289.87,235.8
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,369.32,313.76
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,455.8,392.07
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,526.11,454.08
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,599.16,515.76
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,660.93,563.87
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,723.12,610.45
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,777.82,651.44
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,831.65,691.01
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,866.43,715.13
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,907.3,743.68
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,941.01,766.64
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,971.93,787.54
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,993.65,802.58
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,1011.97,815.41
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,1024.95,823.17
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,1034.31,828.57
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,1035.06,828.25
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,1032.06,825.59
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,1022.41,817.67
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,1009.12,807.44
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,988.47,792.98
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,964.5,776.31
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,933.5,754.66
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,899.59,730.91
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,783.51,644.97
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,667.99,557.93
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,693.97,579.12
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,708.65,589.74
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,652.66,545.83
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,590.35,496.15
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,515.81,433.12
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,444.55,370.44
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,356.85,293.09
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,277.22,212.61
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,127.48,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,129.77,46.15
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,275.79,222.19
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,354.12,299.04
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,439.96,376.32
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,509.66,437.48
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,582.38,498.56
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,643.58,547.09
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,705.35,594.45
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,757.01,633.18
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,807.64,670.33
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,681.56,572.38
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,506.12,429.5
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,553.5,468.56
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,621.96,521.6
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,671.41,560.65
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,720.32,599.02
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,538.09,450.8
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,332.78,278.94
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,522.36,438.99
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,690.94,574.32
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,751.08,620.69
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,816.92,669.51
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,591.71,493.48
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,325.88,273.76
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,224.97,189.34
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,117.13,96.0
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,80.23,64.59
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,47.19,35.97
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,42.6,32.02
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,38.02,28.03
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,33.04,23.74
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,28.06,19.39
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,22.67,14.55
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,17.29,9.67
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,12.33,5.11
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,7.39,0.41
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.69,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.69,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,7.39,0.42
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,11.92,4.64
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,16.46,8.78
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,21.42,13.27
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,26.4,17.74
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,30.96,21.8
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,35.53,25.82
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,23.1,14.77
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,10.71,3.8
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,45.95,34.64
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,83.59,67.07
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,117.42,95.86
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,152.95,125.68
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,180.27,148.64
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,208.31,171.97
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,116.34,94.25
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,37.25,26.37
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,340.67,286.87
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,626.77,513.71
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,684.83,556.95
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,719.1,583.93
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,735.12,596.42
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,756.39,612.64
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,675.47,550.84
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,605.15,495.65
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,637.86,522.71
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,671.7,548.27
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,621.8,509.95
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,571.88,471.53
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,519.49,430.32
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,467.61,388.14
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,405.92,336.04
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,346.92,284.5
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,272.66,220.21
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,205.79,155.33
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,96.87,0.45
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,3.85
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,10.44
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,16.85
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,32.64,23.21
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,39.7,29.49
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,45.95,34.96
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,40.35
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,67.73,53.65
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,83.89,67.26
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,107.12,87.02
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,131.04,107.16
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,151.02,123.9
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,171.55,140.95
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,182.52,149.99
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,193.76,159.24
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,284.62,235.47
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,358.66,296.01
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,408.2,335.36
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,436.68,358.03
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,438.1,359.17
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,438.98,360.11
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,463.44,381.65
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,505.96,416.59
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,405.11,335.85
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,327.52,272.35
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,174.84,146.25
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,49.69,37.77
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,44.69,33.6
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,39.69,29.27
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,34.28,24.61
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,28.89,19.88
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,23.5,15.06
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,18.12,10.2
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,12.75,5.33
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,7.39,0.35
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.69,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,73.39,4.55
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,156.49,121.96
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,206.5,172.68
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,260.78,222.77
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,309.88,267.21
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,361.58,312.59
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,406.06,350.55
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,451.65,388.39
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,424.75,364.49
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,409.05,349.27
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,457.31,389.06
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,506.99,428.94
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,529.24,444.93
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,550.58,460.15
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,582.9,484.92
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,614.76,508.87
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,682.89,559.78
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,729.4,593.5
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,695.49,565.18
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,638.48,520.79
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,527.48,432.69
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,396.98,327.42
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,330.89,274.61
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,286.08,237.58
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,297.49,248.03
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,325.89,271.61
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,269.85,225.88
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,233.07,195.66
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,211.97,178.23
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,191.34,160.89
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,168.11,141.04
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,145.41,121.36
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,119.33,98.46
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,94.08,75.99
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,66.13,51.12
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,38.88,26.03
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,16.7,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,137.45,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,298.35,235.99
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,380.06,322.85
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,469.43,406.7
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,541.34,474.11
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,616.18,541.88
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,679.14,594.79
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,735.61,640.83
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,789.61,682.81
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,842.76,723.16
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,886.36,755.94
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,927.7,786.54
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,961.95,811.31
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,993.25,833.7
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,1016.65,849.99
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,1036.55,863.71
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,950.61,796.24
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,852.75,719.51
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,830.47,702.28
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,804.76,681.99
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,924.85,775.84
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,1032.06,856.9
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,1009.95,839.17
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,984.42,819.97
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,952.46,796.87
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,917.61,771.49
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,875.53,740.9
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,831.32,708.28
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,777.75,666.81
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,723.39,623.97
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,661.9,574.56
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,606.46,528.79
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,528.37,459.54
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,453.92,391.25
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,364.72,308.72
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,283.59,225.5
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,131.7,22.04
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,69.7,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,150.22,118.14
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,199.49,170.26
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,253.09,220.89
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,299.13,263.84
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,347.21,307.31
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,392.2,346.26
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,438.62,385.16
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,456.59,398.32
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,454.52,395.06
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,322.42,280.35
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,164.43,140.05
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,128.41,108.79
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,94.65,78.78
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,109.68,91.81
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,125.08,104.93
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,132.0,110.83
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,139.09,116.92
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,143.71,120.89
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,148.49,125.05
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,117.13,97.9
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,87.41,72.02
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,63.49,51.04
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,41.39,31.47
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,46.79,36.35
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,52.2,41.23
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,39.7,30.11
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,27.24,18.97
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,24.75,16.76
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,22.26,14.53
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,19.36,11.91
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,16.46,9.27
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,13.57,6.63
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,10.68,3.96
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,7.8,1.25
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,4.92,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.46,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.16,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,12.35,4.42
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,20.62,12.44
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,28.92,20.12
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,38.06,28.55
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,47.79,37.44
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,57.27,46.01
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,66.8,54.54
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,82.59,68.58
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,98.61,82.71
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,106.87,89.88
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,115.27,97.14
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,202.88,174.87
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,282.66,243.99
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,291.94,251.52
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,301.4,259.39
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,347.09,298.78
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,414.06,354.98
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,413.12,353.79
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,411.87,352.67
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,327.06,279.92
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,263.87,224.59
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,256.49,218.67
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,249.26,212.76
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,543.63,468.19
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,771.86,651.29
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,729.98,617.34
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,686.88,584.05
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,638.92,545.45
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,590.51,505.99
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,529.03,455.32
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,469.17,404.31
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,394.84,339.79
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,323.19,275.98
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,244.75,205.09
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,175.46,138.27
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,82.97,19.51
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,98.97,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,215.37,158.43
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,289.3,234.55
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,372.47,309.7
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,363.75,305.75
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,350.0,295.18
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,393.47,332.04
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,437.89,368.48
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,288.05,241.55
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,99.73,78.69
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,107.46,85.0
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,115.32,91.22
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,107.21,84.17
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,99.63,77.62
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,50.97,37.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,16.1,7.96
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,15.69,7.64
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,121.58,97.95
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,246.11,201.98
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,160.3,130.62
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,97.53,77.49
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,67.23,52.06
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,40.53,29.37
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,36.78,26.26
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,33.04,23.11
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,28.47,19.2
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,23.91,15.25
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,19.35,11.23
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,14.81,7.18
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,10.68,3.48
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,6.56,0.0
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.28,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,14.19,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,32.41,20.27
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,69.11,54.79
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,102.9,86.19
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,137.21,117.77
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,185.1,160.84
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,217.17,189.86
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,251.13,220.11
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,208.07,181.16
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,175.59,150.9
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,256.76,223.56
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,359.95,312.98
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,385.65,333.57
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,411.6,354.41
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,373.05,320.03
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,312.44,267.34
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,242.65,206.55
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,157.94,132.24
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,246.81,209.94
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,321.41,273.79
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,653.99,553.82
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,919.76,754.83
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,901.06,738.15
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,886.23,727.24
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,857.9,705.46
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,827.07,681.95
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,786.75,652.04
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,744.82,620.69
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,695.07,583.17
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,644.67,544.47
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,583.26,496.0
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,523.03,445.84
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,453.68,386.51
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,387.61,328.01
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,303.64,253.19
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,227.98,180.68
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,109.95,37.79
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
