Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,119.97,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,262.81,199.18
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,345.63,290.66
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,437.01,374.99
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,510.38,441.07
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,587.15,507.14
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,478.27,415.91
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,331.41,289.21
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,369.23,321.5
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,407.83,352.53
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,418.04,358.54
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,407.91,348.24
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,490.85,414.7
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,557.57,465.57
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,624.63,513.61
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,672.4,545.63
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,871.2,684.42
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,1041.05,788.73
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,1044.17,790.79
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,1043.55,794.3
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,1034.18,790.89
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,1021.19,785.17
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,1002.02,775.45
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,979.47,763.39
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,950.51,747.67
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,918.55,729.38
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,877.72,702.71
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,842.9,679.96
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,792.0,645.39
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,739.78,608.85
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,677.17,562.34
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,614.92,514.63
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,541.01,453.5
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,469.82,392.01
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,381.14,315.44
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,299.73,237.91
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,141.33,56.2
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,116.03,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,255.59,189.61
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,335.64,277.96
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,424.01,357.85
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,494.32,418.61
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,568.04,478.9
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,629.83,526.36
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,692.43,571.77
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,738.75,602.21
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,791.19,636.05
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,834.67,663.34
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,876.22,688.64
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,909.9,707.94
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,940.85,725.12
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,965.07,739.89
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,986.04,752.62
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,999.54,761.66
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,1009.49,768.58
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,1012.18,773.29
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,1011.22,775.67
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,1002.7,771.58
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,990.62,765.09
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,971.78,753.0
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,949.62,738.79
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,920.39,719.14
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,888.38,697.51
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,848.97,670.43
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,807.47,641.61
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,757.08,605.44
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,712.85,573.27
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,652.34,530.63
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,592.27,486.8
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,519.11,428.23
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,449.03,369.36
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,364.05,296.42
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,286.23,223.46
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,135.35,57.72
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,83.02,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,221.35,162.06
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,300.81,249.1
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,389.51,330.09
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,461.67,394.01
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,533.71,455.48
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,596.22,505.59
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,659.86,553.44
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,718.81,596.22
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,777.76,637.69
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,822.33,669.32
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,865.07,699.26
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,890.69,715.48
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,922.9,736.46
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,947.15,752.16
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,968.29,765.7
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,980.62,773.46
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,989.49,778.96
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,992.71,781.02
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,992.39,780.8
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,984.92,774.3
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,973.97,765.57
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,956.26,753.65
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,935.34,739.58
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,907.44,720.55
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,886.15,706.31
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,847.14,679.74
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,805.98,651.33
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,758.39,616.48
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,709.45,580.05
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,650.06,536.35
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,590.99,491.47
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,523.25,435.33
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,457.69,378.58
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,372.27,304.57
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,293.98,230.91
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,139.16,64.61
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,32.77,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,95.47,67.63
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,136.55,112.59
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,179.12,152.66
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,218.37,188.74
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,259.51,225.5
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,294.75,256.26
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,330.94,287.03
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,240.96,207.54
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,129.11,107.55
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,140.61,117.39
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,152.46,127.17
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,345.78,293.9
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,534.18,446.17
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,591.56,490.19
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,671.61,551.0
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,849.73,681.78
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,998.96,782.34
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,1001.33,780.95
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,1000.14,779.31
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,992.77,773.1
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,981.89,764.76
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,963.08,752.53
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,941.04,738.24
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,911.57,718.22
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,879.35,696.23
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,848.71,676.42
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,806.59,648.03
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,755.19,611.83
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,702.88,574.2
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,641.61,527.95
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,580.9,480.91
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,509.15,422.19
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,440.27,363.55
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,354.55,290.68
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,282.59,223.55
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,134.63,68.2
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.43,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.82,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.05,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.28,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.92,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.57,0.15
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.81,1.26
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,9.05,2.36
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,21.44,13.27
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,33.88,24.11
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,93.24,75.94
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,162.51,135.22
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,264.79,222.92
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,374.38,313.87
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,288.28,240.59
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,201.18,165.93
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,191.49,157.44
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,181.95,148.95
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,86.58,68.55
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.6,0.01
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,113.79,91.94
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,241.79,198.26
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,130.83,105.8
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,50.55,37.54
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,43.47,31.52
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,36.39,25.48
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,74.76,58.16
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,121.72,97.82
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,110.33,88.32
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,99.11,78.97
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,86.35,68.36
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,73.72,57.71
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,60.6,46.47
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,47.5,35.1
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,33.77,23.11
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,20.64,11.45
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.95,1.33
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.55,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,10.7,2.26
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,18.55,10.07
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,26.43,17.21
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,35.57,25.36
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,45.04,33.71
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,53.99,41.58
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,63.0,49.41
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,84.98,68.24
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,107.54,87.29
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,116.8,94.81
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,126.22,102.41
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,148.71,121.22
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,171.83,140.32
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,186.31,152.28
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,201.14,164.5
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,180.91,146.99
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,160.99,129.85
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,156.17,125.79
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,151.51,121.86
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,145.92,117.21
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,140.5,112.73
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,104.03,82.48
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,69.82,53.87
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,64.74,49.68
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,59.72,45.5
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,408.77,342.59
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,699.7,563.14
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,649.57,523.56
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,599.21,486.98
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,539.98,441.79
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,482.03,395.83
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,412.17,338.96
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,346.04,283.41
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,267.05,216.62
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,198.63,155.42
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,114.78,63.46
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,25.54,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,57.86,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,162.35,111.4
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,237.02,192.19
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,320.37,267.5
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,390.78,329.43
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,466.13,393.27
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,527.65,444.24
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,591.04,494.54
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,380.36,322.03
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,93.63,75.14
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,101.86,82.54
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,110.21,89.51
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,104.74,84.53
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,99.67,79.96
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,113.8,91.63
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,128.23,103.42
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,183.34,149.73
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,261.74,213.68
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,304.82,249.09
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,348.23,284.54
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,668.55,539.08
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,923.04,717.7
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,904.92,703.1
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,883.81,689.97
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,857.37,673.08
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,828.24,654.19
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,520.75,426.13
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,185.62,151.13
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,457.69,381.76
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,655.0,535.34
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,600.22,491.81
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,541.99,446.39
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,474.18,390.17
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,409.48,334.77
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,328.92,266.15
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,255.91,200.33
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,159.45,93.78
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,56.84,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,9.39,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,18.54,7.71
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,35.48,24.1
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,51.62,38.54
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,71.08,55.75
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,91.06,73.26
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,110.06,89.72
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,129.65,106.46
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,174.01,144.23
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,208.06,172.88
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,241.19,200.43
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,275.53,228.64
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,159.66,130.94
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,50.55,37.25
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,154.54,125.51
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,267.22,218.62
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,380.61,312.07
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,475.24,388.33
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,558.14,454.23
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,619.09,502.44
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,600.77,486.43
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,581.37,470.25
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,738.5,594.0
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,869.35,689.76
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,689.68,555.32
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,502.66,408.32
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,520.91,425.4
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,553.79,452.16
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,516.77,423.24
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,479.3,393.83
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,435.27,358.9
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,391.59,323.39
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,340.48,280.75
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,291.45,238.66
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,233.4,188.28
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,179.95,139.86
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,99.25,58.62
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.24,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,94.75,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,239.34,164.49
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,325.47,266.17
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,418.69,351.75
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,491.64,416.83
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,568.22,482.26
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,632.07,534.09
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,696.8,583.5
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,753.27,625.22
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,801.21,659.44
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,846.05,689.2
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,888.94,716.65
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,923.93,738.64
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,956.23,758.45
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,981.56,773.41
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,1003.6,785.92
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,1018.71,792.76
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,1030.24,797.22
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,1033.86,796.31
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,1033.74,792.85
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,1027.04,783.51
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,1016.64,771.75
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,998.47,756.25
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,976.88,738.55
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,947.86,714.72
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,915.85,689.33
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,876.25,664.57
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,834.41,638.08
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,784.65,605.66
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,733.72,571.74
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,674.31,532.47
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,621.14,496.16
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,549.93,443.23
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,481.25,388.62
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,396.6,319.5
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,318.66,250.93
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,212.95,136.77
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,102.94,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,56.24,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,157.51,105.5
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,235.53,190.88
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,321.78,268.85
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,403.14,340.75
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,491.15,416.17
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,556.81,471.22
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,624.56,525.55
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,690.75,575.7
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,753.7,622.05
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,801.03,656.33
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,846.83,689.13
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,888.17,719.09
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,927.35,747.29
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,954.93,767.58
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,968.79,778.01
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,990.72,793.44
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,1009.38,806.52
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,1015.96,814.06
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,1018.91,819.19
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,901.03,733.22
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,751.69,620.77
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,884.78,726.17
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,979.85,800.24
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,954.23,782.12
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,925.38,762.04
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,886.94,734.69
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,846.15,705.25
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,799.03,669.17
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,750.34,631.37
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,691.23,585.0
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,638.23,542.5
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,568.22,483.71
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,500.32,423.52
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,415.96,348.14
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,337.95,274.6
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,232.22,157.08
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,120.35,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,87.1,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,221.39,151.49
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,306.6,254.1
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,398.89,340.92
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,473.17,409.69
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,551.55,479.69
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,616.75,536.69
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,683.11,591.68
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,739.89,636.77
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,796.13,680.54
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,843.23,716.86
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,888.51,751.36
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,579.61,500.57
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,174.7,146.67
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,623.36,537.15
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,1003.66,834.73
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,882.36,737.44
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,724.03,611.21
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,898.65,749.38
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,1039.81,855.15
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,1035.14,850.52
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,1026.71,844.23
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,1009.66,831.29
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,989.12,815.93
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,960.62,794.69
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,929.07,771.21
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,890.72,742.15
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,849.99,711.16
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,801.07,673.85
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,750.87,635.05
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,698.34,592.88
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,638.49,544.63
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,566.05,483.79
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,496.03,421.89
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,411.6,346.86
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,333.35,273.62
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,178.14,124.92
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,18.78,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,9.39,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
